ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 00:00,2,0.000,ALERT,214.64,304.48,59.981,1473825604,"201051344000645","219011344069620",0.00,14.00,0,302.68,306.88,0.0,0.0,0.000,554601.3,554601.3,599,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473825606,1000022.00
09/14/2016 00:00,2,0.000,ALERT,212.83,301.17,59.917,1473825604,"274151322000085","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,794386.6,794386.6,595,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825607,1000023.00
09/14/2016 00:00,2,0.000,ALERT,214.64,304.18,59.944,1473825604,"201051344000633","219011344069620",0.00,13.30,0,300.87,306.28,0.0,0.0,0.000,546180.6,546180.6,597,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473825609,1000024.00
09/14/2016 00:00,2,0.000,ALERT,213.96,304.18,59.922,1473825604,"201051344000469","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,548750.4,548750.4,601,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825611,1000025.00
09/14/2016 00:00,2,0.000,ALERT,213.29,302.37,59.949,1473825604,"201051344000646","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,549336.9,549336.9,593,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473825613,1000026.00
09/14/2016 00:00,2,0.000,ALERT,212.61,302.07,59.975,1473825604,"274151322000052","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,816373.7,816373.7,594,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825614,1000027.00
09/14/2016 00:00,2,0.000,ALERT,213.96,302.68,59.938,1473825604,"201051344000585","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,559209.8,559209.8,597,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825616,1000028.00
09/14/2016 00:00,2,0.000,ALERT,213.74,303.28,59.944,1473825604,"201051344001230","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,552366.3,552366.3,595,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825618,1000029.00
09/14/2016 00:00,2,0.000,ALERT,214.19,303.88,59.954,1473825604,"201051344000582","219011344069620",0.00,13.30,0,301.47,304.78,0.0,0.0,0.000,545127.6,545127.6,593,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825620,1000030.00
09/14/2016 00:00,2,0.000,ALERT,213.29,302.98,59.944,1473825604,"201051344000955","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,559058.6,559058.6,592,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825622,1000031.00
09/14/2016 00:00,2,0.000,ALERT,212.83,300.87,59.981,1473825604,"274151322000094","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,671436.1,671436.1,613,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825623,1000032.00
09/14/2016 00:00,2,0.000,ALERT,213.96,305.08,59.949,1473825604,"201051344000579","219011344069620",0.00,14.00,0,303.28,307.48,0.0,0.0,0.000,563076.4,563076.4,596,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473825625,1000033.00
09/14/2016 00:00,2,0.000,ALERT,213.51,303.28,59.944,1473825604,"201051344000890","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,556314.9,556314.9,594,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825627,1000034.00
09/14/2016 00:00,2,0.000,ALERT,213.74,302.98,59.949,1473825604,"201051344000438","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,557768.4,557768.4,594,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825629,1000035.00
09/14/2016 00:00,2,0.000,ALERT,213.74,302.07,59.949,1473825604,"201051344000417","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,548878.5,548878.5,595,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473825631,1000036.00
09/14/2016 00:00,2,0.000,ALERT,212.83,302.07,59.938,1473825604,"274151322000083","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,808947.8,808947.8,594,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825633,1000037.00
09/14/2016 00:00,2,0.000,ALERT,213.51,302.37,59.944,1473825604,"274151322000076","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,863424.8,863424.8,596,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825634,1000038.00
09/14/2016 00:00,2,0.000,ALERT,213.96,305.08,59.933,1473825604,"201051344000868","219011344069620",0.00,13.30,0,303.58,307.78,0.0,0.0,0.000,547545.4,547545.4,597,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473825636,1000039.00
09/14/2016 00:00,2,0.000,ALERT,212.61,302.37,59.944,1473825604,"274151322000095","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,854713.0,854713.0,598,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825638,1000040.00
09/14/2016 00:00,2,0.000,ALERT,213.74,304.48,59.970,1473825604,"201051344000988","219011344069620",0.00,13.70,0,300.27,305.98,0.0,0.0,0.000,530728.0,530728.0,594,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473825640,1000041.00
09/14/2016 00:00,2,0.000,ALERT,213.51,302.07,59.944,1473825604,"201051344001025","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,557895.4,557895.4,593,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825642,1000042.00
09/14/2016 00:00,2,0.000,ALERT,213.96,304.78,59.954,1473825604,"201051344000458","219011344069620",0.00,14.70,0,302.68,307.48,0.0,0.0,0.000,554896.8,554896.8,600,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825643,1000043.00
09/14/2016 00:00,2,0.000,ALERT,214.64,304.78,59.949,1473825604,"201051344000853","219011344069620",0.00,13.30,0,302.37,307.18,0.0,0.0,0.000,554182.6,554182.6,603,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825645,1000044.00
09/14/2016 00:00,2,0.000,ALERT,213.96,302.98,59.965,1473825604,"201051344000685","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,556987.3,556987.3,596,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825647,1000045.00
09/14/2016 00:00,2,0.000,ALERT,213.74,302.07,59.965,1473825604,"201051344000917","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,553951.0,553951.0,596,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825649,1000046.00
09/14/2016 00:00,2,0.000,ALERT,214.19,303.28,59.949,1473825604,"201051344001145","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,559141.9,559141.9,594,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825650,1000047.00
09/14/2016 00:00,2,0.000,ALERT,213.96,302.07,59.959,1473825604,"201051344000651","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,552241.7,552241.7,593,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825652,1000048.00
09/14/2016 00:00,2,0.000,ALERT,212.38,301.47,59.944,1473825604,"274151322000088","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,778635.2,778635.2,596,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825654,1000049.00
09/14/2016 00:00,2,0.000,ALERT,213.29,300.57,59.954,1473825604,"274151322000068","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,671886.5,671886.5,612,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825656,1000050.00
09/14/2016 00:00,2,0.000,ALERT,213.51,302.68,59.954,1473825604,"201051344001135","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,548385.7,548385.7,593,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825658,1000051.00
09/14/2016 00:00,2,0.000,ALERT,213.74,305.08,59.954,1473825604,"201051344000594","219011344069620",0.00,13.70,0,301.77,307.18,0.0,0.0,0.000,559295.9,559295.9,596,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825659,1000052.00
09/14/2016 00:00,2,0.000,ALERT,213.74,302.37,59.954,1473825604,"201051344001203","219011344069620",0.00,13.70,0,299.67,305.68,0.0,0.0,0.000,556585.8,556585.8,595,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825661,1000053.00
09/14/2016 00:00,2,0.000,ALERT,212.61,302.37,59.944,1473825604,"274151322000054","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,794663.5,794663.5,593,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825663,1000054.00
09/14/2016 00:00,2,0.000,ALERT,214.19,304.48,59.912,1473825604,"201051344000867","219011344069620",0.00,14.30,0,301.77,307.48,0.0,0.0,0.000,546610.3,546610.3,597,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825665,1000055.00
09/14/2016 00:00,2,0.000,ALERT,213.74,302.68,59.954,1473825604,"201051344001093","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,553341.7,553341.7,595,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825667,1000056.00
09/14/2016 00:00,2,0.000,ALERT,213.96,304.78,59.954,1473825604,"201051344000900","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,563395.4,563395.4,599,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473825669,1000057.00
09/14/2016 00:00,2,0.000,ALERT,214.19,304.18,59.928,1473825604,"201051344000648","219011344069620",0.00,13.00,0,301.47,307.18,0.0,0.0,0.000,552158.8,552158.8,597,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825671,1000058.00
09/14/2016 00:00,2,0.000,ALERT,213.96,305.08,59.965,1473825604,"201051344000569","219011344069620",0.00,13.70,0,303.28,307.78,0.0,0.0,0.000,563385.9,563385.9,600,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825672,1000059.00
09/14/2016 00:00,2,0.000,ALERT,213.96,304.78,59.938,1473825604,"201051344000983","219011344069620",0.00,13.70,0,302.98,307.48,0.0,0.0,0.000,555842.8,555842.8,602,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825674,1000060.00
09/14/2016 00:00,2,0.000,ALERT,213.96,304.18,59.965,1473825604,"201051344001158","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,547578.6,547578.6,596,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473825676,1000061.00
09/14/2016 00:00,2,0.000,ALERT,214.19,304.78,59.933,1473825604,"201051344000576","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,555126.1,555126.1,600,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473825678,1000062.00
09/14/2016 00:00,2,0.000,ALERT,213.06,300.87,59.965,1473825604,"274151322000087","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,766796.3,766796.3,600,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473825679,1000063.00
09/14/2016 00:15,2,0.000,ALERT,214.64,304.48,59.996,1473826503,"201051344000645","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,554601.3,554601.3,601,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826505,1000064.00
09/14/2016 00:15,2,0.000,ALERT,213.06,301.47,60.012,1473826503,"274151322000085","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,794386.6,794386.6,597,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826506,1000065.00
09/14/2016 00:15,2,0.000,ALERT,214.64,304.18,59.981,1473826503,"201051344000633","219011344069620",0.00,13.30,0,299.97,305.68,0.0,0.0,0.000,546180.6,546180.6,599,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826508,1000066.00
09/14/2016 00:15,2,0.000,ALERT,214.19,304.18,59.981,1473826503,"201051344000469","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,548750.4,548750.4,603,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826510,1000067.00
09/14/2016 00:15,2,0.000,ALERT,213.51,302.68,59.986,1473826503,"201051344000646","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,549336.9,549336.9,595,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826512,1000068.00
09/14/2016 00:15,2,0.000,ALERT,212.83,301.47,59.975,1473826503,"274151322000052","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,816373.7,816373.7,596,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826514,1000069.00
09/14/2016 00:15,2,0.000,ALERT,214.19,302.68,59.986,1473826503,"201051344000585","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,559209.8,559209.8,599,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826515,1000070.00
09/14/2016 00:15,2,0.000,ALERT,213.96,303.28,60.018,1473826503,"201051344001230","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,552366.3,552366.3,597,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826517,1000071.00
09/14/2016 00:15,2,0.000,ALERT,214.41,303.58,60.007,1473826503,"201051344000582","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,545127.6,545127.6,595,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826519,1000072.00
09/14/2016 00:15,2,0.000,ALERT,213.74,302.68,59.938,1473826503,"201051344000955","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,559058.6,559058.6,594,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826521,1000073.00
09/14/2016 00:15,2,0.000,ALERT,213.29,301.17,59.970,1473826503,"274151322000094","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,671436.1,671436.1,615,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826523,1000074.00
09/14/2016 00:15,2,0.000,ALERT,214.19,305.38,59.975,1473826503,"201051344000579","219011344069620",0.00,14.00,0,302.37,306.88,0.0,0.0,0.000,563076.4,563076.4,598,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826524,1000075.00
09/14/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1473826503,"201051344000890","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,556314.9,556314.9,596,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826526,1000076.00
09/14/2016 00:15,2,0.000,ALERT,213.96,302.68,59.991,1473826503,"201051344000438","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,557768.4,557768.4,596,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826528,1000077.00
09/14/2016 00:15,2,0.000,ALERT,213.96,302.07,60.028,1473826503,"201051344000417","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,548878.5,548878.5,597,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473826530,1000078.00
09/14/2016 00:15,2,0.000,ALERT,213.06,301.77,59.981,1473826503,"274151322000083","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,808947.8,808947.8,596,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826532,1000079.00
09/14/2016 00:15,2,0.000,ALERT,213.74,301.77,59.970,1473826503,"274151322000076","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,863424.8,863424.8,598,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826533,1000080.00
09/14/2016 00:15,2,0.000,ALERT,214.19,305.68,59.991,1473826503,"201051344000868","219011344069620",0.00,13.30,0,302.68,306.88,0.0,0.0,0.000,547545.4,547545.4,599,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473826535,1000081.00
09/14/2016 00:15,2,0.000,ALERT,213.06,302.68,59.981,1473826503,"274151322000095","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,854713.0,854713.0,600,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826537,1000082.00
09/14/2016 00:15,2,0.000,ALERT,213.96,305.08,59.991,1473826503,"201051344000988","219011344069620",0.00,14.00,0,299.37,305.98,0.0,0.0,0.000,530728.0,530728.0,596,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826539,1000083.00
09/14/2016 00:15,2,0.000,ALERT,213.74,302.07,59.986,1473826503,"201051344001025","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,557895.4,557895.4,595,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826541,1000084.00
09/14/2016 00:15,2,0.000,ALERT,213.96,305.08,60.028,1473826503,"201051344000458","219011344069620",0.00,14.70,0,302.07,307.18,0.0,0.0,0.000,554896.8,554896.8,602,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826543,1000085.00
09/14/2016 00:15,2,0.000,ALERT,214.87,304.78,59.991,1473826503,"201051344000853","219011344069620",0.00,13.30,0,301.77,306.88,0.0,0.0,0.000,554182.6,554182.6,605,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473826544,1000086.00
09/14/2016 00:15,2,0.000,ALERT,214.41,302.98,59.991,1473826503,"201051344000685","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,556987.3,556987.3,598,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826546,1000087.00
09/14/2016 00:15,2,0.000,ALERT,213.96,302.37,59.986,1473826503,"201051344000917","219011344069620",0.00,14.70,0,298.47,303.88,0.0,0.0,0.000,553951.0,553951.0,598,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826548,1000088.00
09/14/2016 00:15,2,0.000,ALERT,214.19,302.98,59.991,1473826503,"201051344001145","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,559141.9,559141.9,596,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826550,1000089.00
09/14/2016 00:15,2,0.000,ALERT,214.19,302.07,60.007,1473826503,"201051344000651","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,552241.7,552241.7,595,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826552,1000090.00
09/14/2016 00:15,2,0.000,ALERT,212.83,302.07,59.996,1473826503,"274151322000088","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,778635.2,778635.2,598,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473826553,1000091.00
09/14/2016 00:15,2,0.000,ALERT,213.74,300.87,59.996,1473826503,"274151322000068","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,671886.5,671886.5,614,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826555,1000092.00
09/14/2016 00:15,2,0.000,ALERT,213.74,302.68,60.012,1473826503,"201051344001135","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,548385.7,548385.7,595,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826557,1000093.00
09/14/2016 00:15,2,0.000,ALERT,213.96,305.08,59.996,1473826503,"201051344000594","219011344069620",0.00,14.00,0,301.77,306.58,0.0,0.0,0.000,559295.9,559295.9,598,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826559,1000094.00
09/14/2016 00:15,2,0.000,ALERT,214.19,302.68,59.996,1473826503,"201051344001203","219011344069620",0.00,13.70,0,299.37,305.68,0.0,0.0,0.000,556585.8,556585.8,597,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826561,1000095.00
09/14/2016 00:15,2,0.000,ALERT,213.06,302.68,59.991,1473826503,"274151322000054","219011344069620",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,794663.5,794663.5,595,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826562,1000096.00
09/14/2016 00:15,2,0.000,ALERT,214.19,304.18,60.007,1473826503,"201051344000867","219011344069620",0.00,14.30,0,301.47,306.58,0.0,0.0,0.000,546610.3,546610.3,599,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826564,1000097.00
09/14/2016 00:15,2,0.000,ALERT,213.96,302.98,59.996,1473826503,"201051344001093","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,553341.7,553341.7,597,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826566,1000098.00
09/14/2016 00:15,2,0.000,ALERT,213.96,304.78,59.991,1473826503,"201051344000900","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,563395.4,563395.4,601,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473826568,1000099.00
09/14/2016 00:15,2,0.000,ALERT,214.41,304.48,59.986,1473826503,"201051344000648","219011344069620",0.00,13.00,0,301.47,306.28,0.0,0.0,0.000,552158.8,552158.8,599,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473826570,1000100.00
09/14/2016 00:15,2,0.000,ALERT,214.19,305.38,60.002,1473826503,"201051344000569","219011344069620",0.00,13.70,0,302.37,307.48,0.0,0.0,0.000,563385.9,563385.9,602,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826572,1000101.00
09/14/2016 00:15,2,0.000,ALERT,214.19,304.78,59.996,1473826503,"201051344000983","219011344069620",0.00,14.00,0,302.07,306.58,0.0,0.0,0.000,555842.8,555842.8,604,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826573,1000102.00
09/14/2016 00:15,2,0.000,ALERT,214.19,304.48,59.996,1473826503,"201051344001158","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,547578.6,547578.6,598,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826575,1000103.00
09/14/2016 00:15,2,0.000,ALERT,214.64,305.08,59.996,1473826503,"201051344000576","219011344069620",0.00,13.30,0,301.77,306.58,0.0,0.0,0.000,555126.1,555126.1,602,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473826577,1000104.00
09/14/2016 00:15,2,0.000,ALERT,213.06,301.77,60.002,1473826503,"274151322000087","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,766796.3,766796.3,602,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473826579,1000105.00
09/14/2016 00:30,2,0.000,ALERT,213.96,303.58,60.007,1473827403,"201051344000645","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,554601.3,554601.3,603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827405,1000106.00
09/14/2016 00:30,2,0.000,ALERT,212.83,300.27,60.002,1473827403,"274151322000085","219011344069620",0.00,14.30,0,299.37,305.98,0.0,0.0,0.000,794386.6,794386.6,599,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827407,1000107.00
09/14/2016 00:30,2,0.000,ALERT,214.19,303.58,60.007,1473827403,"201051344000633","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,546180.6,546180.6,601,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827409,1000108.00
09/14/2016 00:30,2,0.000,ALERT,213.51,303.58,60.002,1473827403,"201051344000469","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,548750.4,548750.4,605,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827411,1000109.00
09/14/2016 00:30,2,0.000,ALERT,212.61,300.87,60.007,1473827403,"201051344000646","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,549336.9,549336.9,597,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827413,1000110.00
09/14/2016 00:30,2,0.000,ALERT,212.38,301.47,60.007,1473827403,"274151322000052","219011344069620",0.00,14.70,0,299.07,306.28,0.0,0.0,0.000,816373.7,816373.7,598,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827414,1000111.00
09/14/2016 00:30,2,0.000,ALERT,213.06,301.17,60.002,1473827403,"201051344000585","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,559209.8,559209.8,601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827416,1000112.00
09/14/2016 00:30,2,0.000,ALERT,212.83,301.77,60.034,1473827403,"201051344001230","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,552366.3,552366.3,599,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827418,1000113.00
09/14/2016 00:30,2,0.000,ALERT,213.29,301.77,60.007,1473827403,"201051344000582","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,545127.6,545127.6,597,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827420,1000114.00
09/14/2016 00:30,2,0.000,ALERT,212.38,300.87,60.007,1473827403,"201051344000955","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,559058.6,559058.6,596,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827422,1000115.00
09/14/2016 00:30,2,0.000,ALERT,212.61,299.97,59.975,1473827403,"274151322000094","219011344069620",0.00,14.00,0,298.77,305.38,0.0,0.0,0.000,671436.1,671436.1,617,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827423,1000116.00
09/14/2016 00:30,2,0.000,ALERT,213.51,304.18,59.996,1473827403,"201051344000579","219011344069620",0.00,14.30,0,303.28,306.88,0.0,0.0,0.000,563076.4,563076.4,600,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827425,1000117.00
09/14/2016 00:30,2,0.000,ALERT,212.83,301.47,59.996,1473827403,"201051344000890","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,556314.9,556314.9,598,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827427,1000118.00
09/14/2016 00:30,2,0.000,ALERT,213.06,301.17,59.996,1473827403,"201051344000438","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,557768.4,557768.4,598,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827429,1000119.00
09/14/2016 00:30,2,0.000,ALERT,213.06,300.57,60.002,1473827403,"201051344000417","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,548878.5,548878.5,599,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827431,1000120.00
09/14/2016 00:30,2,0.000,ALERT,212.61,301.17,59.986,1473827403,"274151322000083","219011344069620",0.00,14.30,0,299.67,306.88,0.0,0.0,0.000,808947.8,808947.8,598,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827433,1000121.00
09/14/2016 00:30,2,0.000,ALERT,213.06,301.17,59.991,1473827403,"274151322000076","219011344069620",0.00,14.30,0,299.07,305.98,0.0,0.0,0.000,863424.8,863424.8,600,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827435,1000122.00
09/14/2016 00:30,2,0.000,ALERT,213.51,304.18,59.954,1473827403,"201051344000868","219011344069620",0.00,13.70,0,303.28,307.18,0.0,0.0,0.000,547545.4,547545.4,601,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827436,1000123.00
09/14/2016 00:30,2,0.000,ALERT,212.61,301.77,60.007,1473827403,"274151322000095","219011344069620",0.00,14.00,0,300.27,307.18,0.0,0.0,0.000,854713.0,854713.0,602,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827438,1000124.00
09/14/2016 00:30,2,0.000,ALERT,213.51,303.58,60.002,1473827403,"201051344000988","219011344069620",0.00,14.00,0,300.27,306.28,0.0,0.0,0.000,530728.0,530728.0,598,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827440,1000125.00
09/14/2016 00:30,2,0.000,ALERT,212.83,300.27,60.002,1473827403,"201051344001025","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,557895.4,557895.4,597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827442,1000126.00
09/14/2016 00:30,2,0.000,ALERT,213.51,303.58,59.996,1473827403,"201051344000458","219011344069620",0.00,14.70,0,302.98,307.18,0.0,0.0,0.000,554896.8,554896.8,604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827444,1000127.00
09/14/2016 00:30,2,0.000,ALERT,213.96,303.28,60.002,1473827403,"201051344000853","219011344069620",0.00,13.30,0,302.68,306.58,0.0,0.0,0.000,554182.6,554182.6,607,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827445,1000128.00
09/14/2016 00:30,2,0.000,ALERT,213.06,300.87,60.002,1473827403,"201051344000685","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,556987.3,556987.3,600,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827447,1000129.00
09/14/2016 00:30,2,0.000,ALERT,213.06,300.57,60.034,1473827403,"201051344000917","219011344069620",0.00,14.70,0,298.47,303.88,0.0,0.0,0.000,553951.0,553951.0,600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827449,1000130.00
09/14/2016 00:30,2,0.000,ALERT,213.29,301.47,60.039,1473827403,"201051344001145","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,559141.9,559141.9,598,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827451,1000131.00
09/14/2016 00:30,2,0.000,ALERT,213.06,300.57,59.996,1473827403,"201051344000651","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,552241.7,552241.7,597,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827453,1000132.00
09/14/2016 00:30,2,0.000,ALERT,212.16,300.87,60.023,1473827403,"274151322000088","219011344069620",0.00,14.70,0,299.37,305.98,0.0,0.0,0.000,778635.2,778635.2,600,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827454,1000133.00
09/14/2016 00:30,2,0.000,ALERT,213.06,299.67,59.996,1473827403,"274151322000068","219011344069620",0.00,15.30,0,298.77,305.08,0.0,0.0,0.000,671886.5,671886.5,616,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827456,1000134.00
09/14/2016 00:30,2,0.000,ALERT,212.38,300.57,59.996,1473827403,"201051344001135","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,548385.7,548385.7,597,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827458,1000135.00
09/14/2016 00:30,2,0.000,ALERT,213.29,304.18,59.996,1473827403,"201051344000594","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,559295.9,559295.9,600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827460,1000136.00
09/14/2016 00:30,2,0.000,ALERT,212.83,300.57,59.954,1473827403,"201051344001203","219011344069620",0.00,13.70,0,299.67,305.98,0.0,0.0,0.000,556585.8,556585.8,599,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827461,1000137.00
09/14/2016 00:30,2,0.000,ALERT,212.38,301.47,60.018,1473827403,"274151322000054","219011344069620",0.00,15.00,0,299.67,306.58,0.0,0.0,0.000,794663.5,794663.5,597,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827463,1000138.00
09/14/2016 00:30,2,0.000,ALERT,213.74,303.58,59.991,1473827403,"201051344000867","219011344069620",0.00,14.30,0,302.37,307.18,0.0,0.0,0.000,546610.3,546610.3,601,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827465,1000139.00
09/14/2016 00:30,2,0.000,ALERT,212.83,301.17,59.991,1473827403,"201051344001093","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,553341.7,553341.7,599,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827467,1000140.00
09/14/2016 00:30,2,0.000,ALERT,213.29,303.58,59.991,1473827403,"201051344000900","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,563395.4,563395.4,603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827469,1000141.00
09/14/2016 00:30,2,0.000,ALERT,213.74,303.28,59.996,1473827403,"201051344000648","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,552158.8,552158.8,601,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827470,1000142.00
09/14/2016 00:30,2,0.000,ALERT,213.51,304.18,59.986,1473827403,"201051344000569","219011344069620",0.00,13.70,0,303.28,307.18,0.0,0.0,0.000,563385.9,563385.9,604,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827472,1000143.00
09/14/2016 00:30,2,0.000,ALERT,213.51,303.88,59.986,1473827403,"201051344000983","219011344069620",0.00,14.00,0,302.98,306.88,0.0,0.0,0.000,555842.8,555842.8,606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827474,1000144.00
09/14/2016 00:30,2,0.000,ALERT,213.51,303.28,59.991,1473827403,"201051344001158","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,547578.6,547578.6,600,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473827476,1000145.00
09/14/2016 00:30,2,0.000,ALERT,213.96,304.18,59.991,1473827403,"201051344000576","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,555126.1,555126.1,604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827477,1000146.00
09/14/2016 00:30,2,0.000,ALERT,212.83,300.27,59.981,1473827403,"274151322000087","219011344069620",0.00,15.00,0,298.77,305.68,0.0,0.0,0.000,766796.3,766796.3,604,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473827479,1000147.00
09/14/2016 00:45,2,0.000,ALERT,214.19,303.28,59.938,1473828303,"201051344000645","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,554601.3,554601.3,605,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828305,1000148.00
09/14/2016 00:45,2,0.000,ALERT,212.61,300.57,59.970,1473828303,"274151322000085","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,794386.6,794386.6,601,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473828307,1000149.00
09/14/2016 00:45,2,0.000,ALERT,214.19,303.28,59.970,1473828303,"201051344000633","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,546180.6,546180.6,603,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828309,1000150.00
09/14/2016 00:45,2,0.000,ALERT,213.74,303.58,59.975,1473828303,"201051344000469","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,548750.4,548750.4,607,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828310,1000151.00
09/14/2016 00:45,2,0.000,ALERT,212.61,300.87,59.996,1473828303,"201051344000646","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,549336.9,549336.9,599,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828312,1000152.00
09/14/2016 00:45,2,0.000,ALERT,212.38,299.67,59.965,1473828303,"274151322000052","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,816373.7,816373.7,600,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828314,1000153.00
09/14/2016 00:45,2,0.000,ALERT,213.06,300.87,59.933,1473828303,"201051344000585","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,559209.8,559209.8,603,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828316,1000154.00
09/14/2016 00:45,2,0.000,ALERT,212.83,301.17,59.970,1473828303,"201051344001230","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,552366.3,552366.3,601,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828317,1000155.00
09/14/2016 00:45,2,0.000,ALERT,213.29,301.77,60.002,1473828303,"201051344000582","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,545127.6,545127.6,599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473828319,1000156.00
09/14/2016 00:45,2,0.000,ALERT,212.61,300.57,59.975,1473828303,"201051344000955","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,559058.6,559058.6,598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828321,1000157.00
09/14/2016 00:45,2,0.000,ALERT,212.61,299.07,59.970,1473828303,"274151322000094","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,671436.1,671436.1,619,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828323,1000158.00
09/14/2016 00:45,2,0.000,ALERT,213.74,304.18,60.012,1473828303,"201051344000579","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,563076.4,563076.4,602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828325,1000159.00
09/14/2016 00:45,2,0.000,ALERT,212.83,301.17,59.981,1473828303,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,556314.9,556314.9,600,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828326,1000160.00
09/14/2016 00:45,2,0.000,ALERT,213.06,300.87,59.986,1473828303,"201051344000438","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,557768.4,557768.4,600,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828328,1000161.00
09/14/2016 00:45,2,0.000,ALERT,213.06,300.27,59.965,1473828303,"201051344000417","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,548878.5,548878.5,601,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828330,1000162.00
09/14/2016 00:45,2,0.000,ALERT,212.61,300.87,59.975,1473828303,"274151322000083","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,808947.8,808947.8,600,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828332,1000163.00
09/14/2016 00:45,2,0.000,ALERT,213.06,300.57,59.975,1473828303,"274151322000076","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,863424.8,863424.8,602,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828334,1000164.00
09/14/2016 00:45,2,0.000,ALERT,213.74,304.48,59.970,1473828303,"201051344000868","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,547545.4,547545.4,603,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828335,1000165.00
09/14/2016 00:45,2,0.000,ALERT,212.38,300.87,59.970,1473828303,"274151322000095","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,854713.0,854713.0,604,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828337,1000166.00
