ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 00:45,2,0.000,ALERT,213.51,303.58,59.975,1473828303,"201051344000988","219011344069620",0.00,14.00,0,299.37,305.38,0.0,0.0,0.000,530728.0,530728.0,600,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828339,1000167.00
09/14/2016 00:45,2,0.000,ALERT,212.83,300.27,60.018,1473828303,"201051344001025","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,557895.4,557895.4,599,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828341,1000168.00
09/14/2016 00:45,2,0.000,ALERT,213.51,303.58,59.975,1473828303,"201051344000458","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,554896.8,554896.8,606,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828343,1000169.00
09/14/2016 00:45,2,0.000,ALERT,214.19,303.58,59.975,1473828303,"201051344000853","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,554182.6,554182.6,609,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828344,1000170.00
09/14/2016 00:45,2,0.000,ALERT,213.06,300.87,59.970,1473828303,"201051344000685","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,556987.3,556987.3,602,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828346,1000171.00
09/14/2016 00:45,2,0.000,ALERT,213.29,300.87,59.933,1473828303,"201051344000917","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,553951.0,553951.0,602,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828348,1000172.00
09/14/2016 00:45,2,0.000,ALERT,213.29,301.47,59.970,1473828303,"201051344001145","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,559141.9,559141.9,600,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828350,1000173.00
09/14/2016 00:45,2,0.000,ALERT,213.29,300.57,59.986,1473828303,"201051344000651","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,552241.7,552241.7,599,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473828352,1000174.00
09/14/2016 00:45,2,0.000,ALERT,212.16,300.57,59.970,1473828303,"274151322000088","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,778635.2,778635.2,602,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473828354,1000175.00
09/14/2016 00:45,2,0.000,ALERT,213.29,299.37,59.965,1473828303,"274151322000068","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,671886.5,671886.5,618,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473828356,1000176.00
09/14/2016 00:45,2,0.000,ALERT,212.61,300.87,59.933,1473828303,"201051344001135","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,548385.7,548385.7,599,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828357,1000177.00
09/14/2016 00:45,2,0.000,ALERT,213.29,304.18,59.986,1473828303,"201051344000594","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,559295.9,559295.9,602,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828359,1000178.00
09/14/2016 00:45,2,0.000,ALERT,213.06,300.57,59.970,1473828303,"201051344001203","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,556585.8,556585.8,601,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828361,1000179.00
09/14/2016 00:45,2,0.000,ALERT,212.61,300.57,59.996,1473828303,"274151322000054","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,794663.5,794663.5,599,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828363,1000180.00
09/14/2016 00:45,2,0.000,ALERT,213.96,303.58,59.970,1473828303,"201051344000867","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,546610.3,546610.3,603,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828364,1000181.00
09/14/2016 00:45,2,0.000,ALERT,212.83,300.57,60.007,1473828303,"201051344001093","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,553341.7,553341.7,601,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828366,1000182.00
09/14/2016 00:45,2,0.000,ALERT,213.29,303.58,59.965,1473828303,"201051344000900","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,563395.4,563395.4,605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828368,1000183.00
09/14/2016 00:45,2,0.000,ALERT,213.96,302.98,59.970,1473828303,"201051344000648","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,552158.8,552158.8,603,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828370,1000184.00
09/14/2016 00:45,2,0.000,ALERT,213.74,304.18,59.975,1473828303,"201051344000569","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,563385.9,563385.9,606,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828372,1000185.00
09/14/2016 00:45,2,0.000,ALERT,213.51,303.88,59.965,1473828303,"201051344000983","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,555842.8,555842.8,608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828374,1000186.00
09/14/2016 00:45,2,0.000,ALERT,213.74,303.28,59.970,1473828303,"201051344001158","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,547578.6,547578.6,602,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828376,1000187.00
09/14/2016 00:45,2,0.000,ALERT,213.96,303.88,60.002,1473828303,"201051344000576","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,555126.1,555126.1,606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828378,1000188.00
09/14/2016 00:45,2,0.000,ALERT,212.61,299.97,59.975,1473828303,"274151322000087","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,766796.3,766796.3,606,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473828379,1000189.00
09/14/2016 01:00,2,0.000,ALERT,214.19,304.18,59.986,1473829203,"201051344000645","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,554601.3,554601.3,607,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829205,1000190.00
09/14/2016 01:00,2,0.000,ALERT,213.29,301.17,59.991,1473829203,"274151322000085","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,794386.6,794386.6,603,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829207,1000191.00
09/14/2016 01:00,2,0.000,ALERT,214.41,303.88,59.991,1473829203,"201051344000633","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,546180.6,546180.6,605,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829209,1000192.00
09/14/2016 01:00,2,0.000,ALERT,213.74,303.88,59.981,1473829203,"201051344000469","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,548750.4,548750.4,609,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473829211,1000193.00
09/14/2016 01:00,2,0.000,ALERT,212.61,300.87,59.981,1473829203,"201051344000646","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,549336.9,549336.9,601,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829213,1000194.00
09/14/2016 01:00,2,0.000,ALERT,212.61,300.57,59.954,1473829203,"274151322000052","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,816373.7,816373.7,602,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829215,1000195.00
09/14/2016 01:00,2,0.000,ALERT,213.06,301.47,59.986,1473829203,"201051344000585","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,559209.8,559209.8,605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829217,1000196.00
09/14/2016 01:00,2,0.000,ALERT,212.83,301.77,59.986,1473829203,"201051344001230","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,552366.3,552366.3,603,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829218,1000197.00
09/14/2016 01:00,2,0.000,ALERT,213.51,301.77,59.975,1473829203,"201051344000582","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,545127.6,545127.6,601,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829220,1000198.00
09/14/2016 01:00,2,0.000,ALERT,212.61,301.17,59.991,1473829203,"201051344000955","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,559058.6,559058.6,600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829222,1000199.00
09/14/2016 01:00,2,0.000,ALERT,213.29,300.57,59.986,1473829203,"274151322000094","219011344069620",0.00,14.00,0,298.47,301.47,0.0,0.0,0.000,671436.1,671436.1,621,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829224,1000200.00
09/14/2016 01:00,2,0.000,ALERT,213.74,304.78,59.986,1473829203,"201051344000579","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,563076.4,563076.4,604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473829226,1000201.00
09/14/2016 01:00,2,0.000,ALERT,212.83,301.77,59.965,1473829203,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,556314.9,556314.9,602,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829228,1000202.00
09/14/2016 01:00,2,0.000,ALERT,213.06,301.17,59.981,1473829203,"201051344000438","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,557768.4,557768.4,602,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473829229,1000203.00
09/14/2016 01:00,2,0.000,ALERT,213.06,300.27,59.991,1473829203,"201051344000417","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,548878.5,548878.5,603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473829231,1000204.00
09/14/2016 01:00,2,0.000,ALERT,213.29,301.17,59.986,1473829203,"274151322000083","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,808947.8,808947.8,602,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829233,1000205.00
09/14/2016 01:00,2,0.000,ALERT,213.51,301.17,59.991,1473829203,"274151322000076","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,863424.8,863424.8,604,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829235,1000206.00
09/14/2016 01:00,2,0.000,ALERT,213.74,304.78,59.996,1473829203,"201051344000868","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,547545.4,547545.4,605,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829237,1000207.00
09/14/2016 01:00,2,0.000,ALERT,213.06,302.07,59.986,1473829203,"274151322000095","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,854713.0,854713.0,606,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829239,1000208.00
09/14/2016 01:00,2,0.000,ALERT,213.74,304.18,59.986,1473829203,"201051344000988","219011344069620",0.00,14.00,0,299.37,305.08,0.0,0.0,0.000,530728.0,530728.0,602,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829241,1000209.00
09/14/2016 01:00,2,0.000,ALERT,213.06,300.87,59.944,1473829203,"201051344001025","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,557895.4,557895.4,601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829242,1000210.00
09/14/2016 01:00,2,0.000,ALERT,213.51,304.18,59.991,1473829203,"201051344000458","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,554896.8,554896.8,608,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473829244,1000211.00
09/14/2016 01:00,2,0.000,ALERT,214.41,303.88,59.986,1473829203,"201051344000853","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,554182.6,554182.6,611,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829246,1000212.00
09/14/2016 01:00,2,0.000,ALERT,213.29,301.17,59.981,1473829203,"201051344000685","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,556987.3,556987.3,604,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829248,1000213.00
09/14/2016 01:00,2,0.000,ALERT,213.06,300.57,59.991,1473829203,"201051344000917","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,553951.0,553951.0,604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829250,1000214.00
09/14/2016 01:00,2,0.000,ALERT,213.29,301.47,59.986,1473829203,"201051344001145","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,559141.9,559141.9,602,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473829251,1000215.00
09/14/2016 01:00,2,0.000,ALERT,213.06,300.27,59.975,1473829203,"201051344000651","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,552241.7,552241.7,601,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829253,1000216.00
09/14/2016 01:00,2,0.000,ALERT,212.38,300.27,59.975,1473829203,"274151322000088","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,778635.2,778635.2,604,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829255,1000217.00
09/14/2016 01:00,2,0.000,ALERT,213.51,299.97,59.975,1473829203,"274151322000068","219011344069620",0.00,15.30,0,298.47,301.47,0.0,0.0,0.000,671886.5,671886.5,620,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473829257,1000218.00
09/14/2016 01:00,2,0.000,ALERT,212.61,301.17,59.986,1473829203,"201051344001135","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,548385.7,548385.7,601,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473829258,1000219.00
09/14/2016 01:00,2,0.000,ALERT,213.51,304.48,59.986,1473829203,"201051344000594","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,559295.9,559295.9,604,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829260,1000220.00
09/14/2016 01:00,2,0.000,ALERT,213.06,300.87,59.986,1473829203,"201051344001203","219011344069620",0.00,13.70,0,298.77,304.48,0.0,0.0,0.000,556585.8,556585.8,603,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829262,1000221.00
09/14/2016 01:00,2,0.000,ALERT,212.83,300.87,59.970,1473829203,"274151322000054","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,794663.5,794663.5,601,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829264,1000222.00
09/14/2016 01:00,2,0.000,ALERT,213.96,303.58,59.981,1473829203,"201051344000867","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,546610.3,546610.3,605,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829266,1000223.00
09/14/2016 01:00,2,0.000,ALERT,212.83,300.87,59.944,1473829203,"201051344001093","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,553341.7,553341.7,603,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473829267,1000224.00
09/14/2016 01:00,2,0.000,ALERT,213.74,304.18,59.986,1473829203,"201051344000900","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,563395.4,563395.4,607,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829269,1000225.00
09/14/2016 01:00,2,0.000,ALERT,213.96,303.28,60.002,1473829203,"201051344000648","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,552158.8,552158.8,605,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473829271,1000226.00
09/14/2016 01:00,2,0.000,ALERT,213.74,304.48,59.986,1473829203,"201051344000569","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,563385.9,563385.9,608,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473829273,1000227.00
09/14/2016 01:00,2,0.000,ALERT,213.74,304.18,59.986,1473829203,"201051344000983","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,555842.8,555842.8,610,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829275,1000228.00
09/14/2016 01:00,2,0.000,ALERT,213.74,303.58,59.986,1473829203,"201051344001158","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,547578.6,547578.6,604,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829277,1000229.00
09/14/2016 01:00,2,0.000,ALERT,214.19,304.18,59.986,1473829203,"201051344000576","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,555126.1,555126.1,608,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829278,1000230.00
09/14/2016 01:00,2,0.000,ALERT,213.06,300.57,59.986,1473829203,"274151322000087","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,766796.3,766796.3,608,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473829280,1000231.00
09/14/2016 01:15,2,0.000,ALERT,214.19,303.88,59.975,1473830103,"201051344000645","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,554601.3,554601.3,609,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830105,1000232.00
09/14/2016 01:15,2,0.000,ALERT,213.06,301.77,59.944,1473830103,"274151322000085","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,794386.6,794386.6,605,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830107,1000233.00
09/14/2016 01:15,2,0.000,ALERT,214.19,303.58,59.970,1473830103,"201051344000633","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,546180.6,546180.6,607,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830109,1000234.00
09/14/2016 01:15,2,0.000,ALERT,213.74,303.88,59.975,1473830103,"201051344000469","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,548750.4,548750.4,611,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830111,1000235.00
09/14/2016 01:15,2,0.000,ALERT,212.61,300.87,59.986,1473830103,"201051344000646","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,549336.9,549336.9,603,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830113,1000236.00
09/14/2016 01:15,2,0.000,ALERT,212.83,302.07,59.975,1473830103,"274151322000052","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,816373.7,816373.7,604,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830114,1000237.00
09/14/2016 01:15,2,0.000,ALERT,213.29,301.17,59.981,1473830103,"201051344000585","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,559209.8,559209.8,607,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830116,1000238.00
09/14/2016 01:15,2,0.000,ALERT,212.83,301.17,59.944,1473830103,"201051344001230","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,552366.3,552366.3,605,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830118,1000239.00
09/14/2016 01:15,2,0.000,ALERT,213.51,301.77,59.981,1473830103,"201051344000582","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,545127.6,545127.6,603,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830120,1000240.00
09/14/2016 01:15,2,0.000,ALERT,212.61,300.87,59.981,1473830103,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,559058.6,559058.6,602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830122,1000241.00
09/14/2016 01:15,2,0.000,ALERT,213.06,300.57,59.986,1473830103,"274151322000094","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,671436.1,671436.1,623,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830123,1000242.00
09/14/2016 01:15,2,0.000,ALERT,213.74,304.48,59.981,1473830103,"201051344000579","219011344069620",0.00,14.00,0,302.68,306.28,0.0,0.0,0.000,563076.4,563076.4,606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830125,1000243.00
09/14/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1473830103,"201051344000890","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,556314.9,556314.9,604,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830127,1000244.00
09/14/2016 01:15,2,0.000,ALERT,213.06,300.87,59.991,1473830103,"201051344000438","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,557768.4,557768.4,604,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830129,1000245.00
09/14/2016 01:15,2,0.000,ALERT,213.29,300.27,59.991,1473830103,"201051344000417","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,548878.5,548878.5,605,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830131,1000246.00
09/14/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1473830103,"274151322000083","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,808947.8,808947.8,604,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830133,1000247.00
09/14/2016 01:15,2,0.000,ALERT,213.29,300.87,60.002,1473830103,"274151322000076","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,863424.8,863424.8,606,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830135,1000248.00
09/14/2016 01:15,2,0.000,ALERT,213.74,304.78,59.970,1473830103,"201051344000868","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,547545.4,547545.4,607,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830136,1000249.00
09/14/2016 01:15,2,0.000,ALERT,212.83,301.77,60.012,1473830103,"274151322000095","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,854713.0,854713.0,608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830138,1000250.00
09/14/2016 01:15,2,0.000,ALERT,213.51,303.58,59.970,1473830103,"201051344000988","219011344069620",0.00,13.70,0,299.67,305.98,0.0,0.0,0.000,530728.0,530728.0,604,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830140,1000251.00
09/14/2016 01:15,2,0.000,ALERT,212.61,299.97,60.018,1473830103,"201051344001025","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,557895.4,557895.4,603,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830142,1000252.00
09/14/2016 01:15,2,0.000,ALERT,213.74,304.18,59.981,1473830103,"201051344000458","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,554896.8,554896.8,610,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830144,1000253.00
09/14/2016 01:15,2,0.000,ALERT,214.19,303.88,59.975,1473830103,"201051344000853","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,554182.6,554182.6,613,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830146,1000254.00
09/14/2016 01:15,2,0.000,ALERT,213.06,300.57,59.970,1473830103,"201051344000685","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,556987.3,556987.3,606,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830147,1000255.00
09/14/2016 01:15,2,0.000,ALERT,212.83,300.27,59.981,1473830103,"201051344000917","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,553951.0,553951.0,606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830149,1000256.00
09/14/2016 01:15,2,0.000,ALERT,213.29,301.17,59.965,1473830103,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,559141.9,559141.9,604,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830151,1000257.00
09/14/2016 01:15,2,0.000,ALERT,213.06,299.97,59.970,1473830103,"201051344000651","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,552241.7,552241.7,603,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830153,1000258.00
09/14/2016 01:15,2,0.000,ALERT,212.38,301.17,59.970,1473830103,"274151322000088","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,778635.2,778635.2,606,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830154,1000259.00
09/14/2016 01:15,2,0.000,ALERT,213.74,300.27,59.970,1473830103,"274151322000068","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,671886.5,671886.5,622,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830156,1000260.00
09/14/2016 01:15,2,0.000,ALERT,212.61,300.87,59.970,1473830103,"201051344001135","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,548385.7,548385.7,603,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830158,1000261.00
09/14/2016 01:15,2,0.000,ALERT,213.74,304.78,59.965,1473830103,"201051344000594","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,559295.9,559295.9,606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830160,1000262.00
09/14/2016 01:15,2,0.000,ALERT,213.29,300.57,59.938,1473830103,"201051344001203","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,556585.8,556585.8,605,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830162,1000263.00
09/14/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1473830103,"274151322000054","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,794663.5,794663.5,603,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830163,1000264.00
09/14/2016 01:15,2,0.000,ALERT,214.19,303.58,59.954,1473830103,"201051344000867","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,546610.3,546610.3,607,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830165,1000265.00
09/14/2016 01:15,2,0.000,ALERT,213.06,300.87,59.970,1473830103,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,553341.7,553341.7,605,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830167,1000266.00
09/14/2016 01:15,2,0.000,ALERT,213.74,303.88,59.970,1473830103,"201051344000900","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,563395.4,563395.4,609,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830169,1000267.00
09/14/2016 01:15,2,0.000,ALERT,213.96,303.28,59.959,1473830103,"201051344000648","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,552158.8,552158.8,607,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830170,1000268.00
09/14/2016 01:15,2,0.000,ALERT,213.96,304.78,59.933,1473830103,"201051344000569","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,563385.9,563385.9,610,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830172,1000269.00
09/14/2016 01:15,2,0.000,ALERT,213.96,304.18,59.970,1473830103,"201051344000983","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,555842.8,555842.8,612,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830174,1000270.00
09/14/2016 01:15,2,0.000,ALERT,213.96,303.88,59.954,1473830103,"201051344001158","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,547578.6,547578.6,606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830176,1000271.00
09/14/2016 01:15,2,0.000,ALERT,214.41,304.48,59.965,1473830103,"201051344000576","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,555126.1,555126.1,610,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473830178,1000272.00
09/14/2016 01:15,2,0.000,ALERT,213.29,300.57,59.975,1473830103,"274151322000087","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,766796.3,766796.3,610,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473830180,1000273.00
09/14/2016 01:30,2,0.000,ALERT,213.74,302.98,59.991,1473831003,"201051344000645","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,554601.3,554601.3,611,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831005,1000274.00
09/14/2016 01:30,2,0.000,ALERT,212.61,300.27,59.991,1473831003,"274151322000085","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,794386.6,794386.6,607,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831007,1000275.00
09/14/2016 01:30,2,0.000,ALERT,213.96,302.98,60.039,1473831003,"201051344000633","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,546180.6,546180.6,609,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831008,1000276.00
09/14/2016 01:30,2,0.000,ALERT,213.29,302.98,59.986,1473831003,"201051344000469","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,548750.4,548750.4,613,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831010,1000277.00
09/14/2016 01:30,2,0.000,ALERT,212.38,300.57,59.975,1473831003,"201051344000646","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,549336.9,549336.9,605,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831012,1000278.00
09/14/2016 01:30,2,0.000,ALERT,212.16,301.17,59.991,1473831003,"274151322000052","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,816373.7,816373.7,606,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831014,1000279.00
09/14/2016 01:30,2,0.000,ALERT,212.83,300.87,59.986,1473831003,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,559209.8,559209.8,609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831016,1000280.00
09/14/2016 01:30,2,0.000,ALERT,212.61,300.87,59.959,1473831003,"201051344001230","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,552366.3,552366.3,607,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831018,1000281.00
09/14/2016 01:30,2,0.000,ALERT,213.06,301.47,60.012,1473831003,"201051344000582","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,545127.6,545127.6,605,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831019,1000282.00
09/14/2016 01:30,2,0.000,ALERT,212.16,300.87,59.996,1473831003,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,559058.6,559058.6,604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831021,1000283.00
09/14/2016 01:30,2,0.000,ALERT,212.38,299.67,59.944,1473831003,"274151322000094","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,671436.1,671436.1,625,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831023,1000284.00
09/14/2016 01:30,2,0.000,ALERT,213.29,303.58,60.039,1473831003,"201051344000579","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,563076.4,563076.4,608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831025,1000285.00
09/14/2016 01:30,2,0.000,ALERT,212.61,301.17,59.996,1473831003,"201051344000890","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,556314.9,556314.9,606,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831027,1000286.00
09/14/2016 01:30,2,0.000,ALERT,212.83,300.57,59.986,1473831003,"201051344000438","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,557768.4,557768.4,606,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831028,1000287.00
09/14/2016 01:30,2,0.000,ALERT,212.83,299.97,59.991,1473831003,"201051344000417","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,548878.5,548878.5,607,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831030,1000288.00
09/14/2016 01:30,2,0.000,ALERT,212.61,300.27,60.034,1473831003,"274151322000083","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,808947.8,808947.8,606,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831032,1000289.00
09/14/2016 01:30,2,0.000,ALERT,212.83,300.27,59.991,1473831003,"274151322000076","219011344069620",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,863424.8,863424.8,608,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831034,1000290.00
09/14/2016 01:30,2,0.000,ALERT,213.29,303.88,59.986,1473831003,"201051344000868","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,547545.4,547545.4,609,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831036,1000291.00
09/14/2016 01:30,2,0.000,ALERT,212.38,301.17,59.991,1473831003,"274151322000095","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,854713.0,854713.0,610,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831037,1000292.00
09/14/2016 01:30,2,0.000,ALERT,213.06,302.68,59.991,1473831003,"201051344000988","219011344069620",0.00,13.30,0,299.07,305.38,0.0,0.0,0.000,530728.0,530728.0,606,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831039,1000293.00
09/14/2016 01:30,2,0.000,ALERT,212.38,299.97,59.981,1473831003,"201051344001025","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,557895.4,557895.4,605,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831041,1000294.00
09/14/2016 01:30,2,0.000,ALERT,213.29,303.58,59.986,1473831003,"201051344000458","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,554896.8,554896.8,612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831043,1000295.00
09/14/2016 01:30,2,0.000,ALERT,213.74,303.28,60.002,1473831003,"201051344000853","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,554182.6,554182.6,615,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831045,1000296.00
09/14/2016 01:30,2,0.000,ALERT,212.83,300.87,59.986,1473831003,"201051344000685","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,556987.3,556987.3,608,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831046,1000297.00
09/14/2016 01:30,2,0.000,ALERT,212.83,300.57,59.986,1473831003,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,553951.0,553951.0,608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831048,1000298.00
09/14/2016 01:30,2,0.000,ALERT,212.83,301.17,59.970,1473831003,"201051344001145","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,559141.9,559141.9,606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831050,1000299.00
09/14/2016 01:30,2,0.000,ALERT,212.38,299.67,59.981,1473831003,"201051344000651","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,552241.7,552241.7,605,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831052,1000300.00
09/14/2016 01:30,2,0.000,ALERT,212.16,300.57,59.970,1473831003,"274151322000088","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,778635.2,778635.2,608,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831054,1000301.00
09/14/2016 01:30,2,0.000,ALERT,213.06,299.67,59.975,1473831003,"274151322000068","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,671886.5,671886.5,624,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831055,1000302.00
09/14/2016 01:30,2,0.000,ALERT,212.16,300.57,59.981,1473831003,"201051344001135","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,548385.7,548385.7,605,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831057,1000303.00
09/14/2016 01:30,2,0.000,ALERT,213.06,303.88,59.965,1473831003,"201051344000594","219011344069620",0.00,13.30,0,301.47,306.28,0.0,0.0,0.000,559295.9,559295.9,608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831059,1000304.00
09/14/2016 01:30,2,0.000,ALERT,212.61,300.27,59.970,1473831003,"201051344001203","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,556585.8,556585.8,607,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831061,1000305.00
09/14/2016 01:30,2,0.000,ALERT,212.38,300.87,59.981,1473831003,"274151322000054","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,794663.5,794663.5,605,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831063,1000306.00
09/14/2016 01:30,2,0.000,ALERT,213.51,303.28,59.981,1473831003,"201051344000867","219011344069620",0.00,13.70,0,300.87,305.98,0.0,0.0,0.000,546610.3,546610.3,609,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831064,1000307.00
09/14/2016 01:30,2,0.000,ALERT,212.61,300.57,59.981,1473831003,"201051344001093","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,553341.7,553341.7,607,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831066,1000308.00
09/14/2016 01:30,2,0.000,ALERT,213.29,303.58,59.986,1473831003,"201051344000900","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,563395.4,563395.4,611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831068,1000309.00
09/14/2016 01:30,2,0.000,ALERT,213.51,302.68,59.959,1473831003,"201051344000648","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,552158.8,552158.8,609,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831070,1000310.00
09/14/2016 01:30,2,0.000,ALERT,213.29,303.88,59.975,1473831003,"201051344000569","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,563385.9,563385.9,612,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831071,1000311.00
