ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 01:30,2,0.000,ALERT,213.29,303.58,59.975,1473831003,"201051344000983","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,555842.8,555842.8,614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831073,1000312.00
09/14/2016 01:30,2,0.000,ALERT,213.51,302.98,59.933,1473831003,"201051344001158","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,547578.6,547578.6,608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831075,1000313.00
09/14/2016 01:30,2,0.000,ALERT,213.96,303.88,59.933,1473831003,"201051344000576","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,555126.1,555126.1,612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831077,1000314.00
09/14/2016 01:30,2,0.000,ALERT,212.61,299.97,60.002,1473831003,"274151322000087","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,766796.3,766796.3,612,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831079,1000315.00
09/14/2016 01:45,2,0.000,ALERT,214.19,303.88,59.970,1473831903,"201051344000645","219011344069620",0.00,13.30,0,289.45,305.38,0.0,0.0,0.000,554601.3,554601.3,613,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831905,1000316.00
09/14/2016 01:45,2,0.000,ALERT,213.06,301.47,59.959,1473831903,"274151322000085","219011344069620",0.00,13.70,0,287.35,304.48,0.0,0.0,0.000,794386.6,794386.6,609,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831907,1000317.00
09/14/2016 01:45,2,0.000,ALERT,214.41,303.58,59.959,1473831903,"201051344000633","219011344069620",0.00,12.70,0,287.95,304.78,0.0,0.0,0.000,546180.6,546180.6,611,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831909,1000318.00
09/14/2016 01:45,2,0.000,ALERT,213.96,303.58,59.970,1473831903,"201051344000469","219011344069620",0.00,12.00,0,288.55,304.78,0.0,0.0,0.000,548750.4,548750.4,615,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831911,1000319.00
09/14/2016 01:45,2,0.000,ALERT,212.61,300.87,59.970,1473831903,"201051344000646","219011344069620",0.00,12.70,0,286.74,302.07,0.0,0.0,0.000,549336.9,549336.9,607,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831913,1000320.00
09/14/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1473831903,"274151322000052","219011344069620",0.00,13.70,0,286.74,305.38,0.0,0.0,0.000,816373.7,816373.7,608,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831914,1000321.00
09/14/2016 01:45,2,0.000,ALERT,213.06,301.47,59.975,1473831903,"201051344000585","219011344069620",0.00,13.00,0,286.74,302.37,0.0,0.0,0.000,559209.8,559209.8,611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831916,1000322.00
09/14/2016 01:45,2,0.000,ALERT,212.61,301.17,59.970,1473831903,"201051344001230","219011344069620",0.00,12.70,0,287.65,302.37,0.0,0.0,0.000,552366.3,552366.3,609,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831918,1000323.00
09/14/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1473831903,"201051344000582","219011344069620",0.00,12.70,0,287.95,302.98,0.0,0.0,0.000,545127.6,545127.6,607,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831920,1000324.00
09/14/2016 01:45,2,0.000,ALERT,212.38,300.87,59.975,1473831903,"201051344000955","219011344069620",0.00,13.00,0,287.35,302.07,0.0,0.0,0.000,559058.6,559058.6,606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831922,1000325.00
09/14/2016 01:45,2,0.000,ALERT,213.29,300.27,59.975,1473831903,"274151322000094","219011344069620",0.00,13.30,0,286.74,304.18,0.0,0.0,0.000,671436.1,671436.1,627,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831923,1000326.00
09/14/2016 01:45,2,0.000,ALERT,213.74,304.48,59.970,1473831903,"201051344000579","219011344069620",0.00,13.00,0,290.05,305.98,0.0,0.0,0.000,563076.4,563076.4,610,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831925,1000327.00
09/14/2016 01:45,2,0.000,ALERT,212.61,301.47,59.986,1473831903,"201051344000890","219011344069620",0.00,13.30,0,287.95,303.28,0.0,0.0,0.000,556314.9,556314.9,608,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831927,1000328.00
09/14/2016 01:45,2,0.000,ALERT,212.83,301.17,59.970,1473831903,"201051344000438","219011344069620",0.00,12.70,0,287.65,302.68,0.0,0.0,0.000,557768.4,557768.4,608,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831929,1000329.00
09/14/2016 01:45,2,0.000,ALERT,213.06,300.87,59.981,1473831903,"201051344000417","219011344069620",0.00,13.00,0,286.74,302.07,0.0,0.0,0.000,548878.5,548878.5,609,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831931,1000330.00
09/14/2016 01:45,2,0.000,ALERT,213.06,300.87,59.970,1473831903,"274151322000083","219011344069620",0.00,13.70,0,287.35,305.38,0.0,0.0,0.000,808947.8,808947.8,608,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831932,1000331.00
09/14/2016 01:45,2,0.000,ALERT,213.29,300.87,59.933,1473831903,"274151322000076","219011344069620",0.00,14.00,0,287.05,304.78,0.0,0.0,0.000,863424.8,863424.8,610,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831934,1000332.00
09/14/2016 01:45,2,0.000,ALERT,213.74,304.48,60.012,1473831903,"201051344000868","219011344069620",0.00,12.70,0,290.35,305.98,0.0,0.0,0.000,547545.4,547545.4,611,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831936,1000333.00
09/14/2016 01:45,2,0.000,ALERT,212.83,302.07,59.970,1473831903,"274151322000095","219011344069620",0.00,13.30,0,288.25,305.68,0.0,0.0,0.000,854713.0,854713.0,612,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831938,1000334.00
09/14/2016 01:45,2,0.000,ALERT,213.74,303.88,60.028,1473831903,"201051344000988","219011344069620",0.00,13.00,0,287.35,304.78,0.0,0.0,0.000,530728.0,530728.0,608,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831940,1000335.00
09/14/2016 01:45,2,0.000,ALERT,212.61,299.97,59.954,1473831903,"201051344001025","219011344069620",0.00,12.30,0,287.05,302.98,0.0,0.0,0.000,557895.4,557895.4,607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831941,1000336.00
09/14/2016 01:45,2,0.000,ALERT,213.74,304.18,59.981,1473831903,"201051344000458","219011344069620",0.00,13.70,0,289.75,305.98,0.0,0.0,0.000,554896.8,554896.8,614,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831943,1000337.00
09/14/2016 01:45,2,0.000,ALERT,214.19,303.88,59.975,1473831903,"201051344000853","219011344069620",0.00,12.70,0,289.45,305.38,0.0,0.0,0.000,554182.6,554182.6,617,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831945,1000338.00
09/14/2016 01:45,2,0.000,ALERT,213.06,300.87,59.975,1473831903,"201051344000685","219011344069620",0.00,13.00,0,287.35,302.37,0.0,0.0,0.000,556987.3,556987.3,610,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831947,1000339.00
09/14/2016 01:45,2,0.000,ALERT,212.83,300.27,59.991,1473831903,"201051344000917","219011344069620",0.00,14.00,0,286.14,301.77,0.0,0.0,0.000,553951.0,553951.0,610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831948,1000340.00
09/14/2016 01:45,2,0.000,ALERT,213.06,301.17,59.975,1473831903,"201051344001145","219011344069620",0.00,12.70,0,287.95,303.28,0.0,0.0,0.000,559141.9,559141.9,608,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831950,1000341.00
09/14/2016 01:45,2,0.000,ALERT,213.06,300.27,59.996,1473831903,"201051344000651","219011344069620",0.00,12.00,0,286.74,301.77,0.0,0.0,0.000,552241.7,552241.7,607,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831952,1000342.00
09/14/2016 01:45,2,0.000,ALERT,212.61,300.87,59.928,1473831903,"274151322000088","219011344069620",0.00,14.00,0,286.74,304.78,0.0,0.0,0.000,778635.2,778635.2,610,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831954,1000343.00
09/14/2016 01:45,2,0.000,ALERT,213.51,300.27,59.975,1473831903,"274151322000068","219011344069620",0.00,14.70,0,286.14,303.88,0.0,0.0,0.000,671886.5,671886.5,626,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831956,1000344.00
09/14/2016 01:45,2,0.000,ALERT,212.38,300.87,59.986,1473831903,"201051344001135","219011344069620",0.00,13.00,0,287.65,302.98,0.0,0.0,0.000,548385.7,548385.7,607,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831957,1000345.00
09/14/2016 01:45,2,0.000,ALERT,213.29,304.48,59.975,1473831903,"201051344000594","219011344069620",0.00,13.00,0,289.45,305.68,0.0,0.0,0.000,559295.9,559295.9,610,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831959,1000346.00
09/14/2016 01:45,2,0.000,ALERT,212.83,300.57,59.991,1473831903,"201051344001203","219011344069620",0.00,12.70,0,287.35,303.88,0.0,0.0,0.000,556585.8,556585.8,609,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831961,1000347.00
09/14/2016 01:45,2,0.000,ALERT,212.83,300.87,59.986,1473831903,"274151322000054","219011344069620",0.00,14.30,0,287.35,305.08,0.0,0.0,0.000,794663.5,794663.5,607,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831963,1000348.00
09/14/2016 01:45,2,0.000,ALERT,213.96,303.58,59.970,1473831903,"201051344000867","219011344069620",0.00,13.30,0,289.45,305.68,0.0,0.0,0.000,546610.3,546610.3,611,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831965,1000349.00
09/14/2016 01:45,2,0.000,ALERT,212.83,301.17,60.012,1473831903,"201051344001093","219011344069620",0.00,13.30,0,287.35,302.07,0.0,0.0,0.000,553341.7,553341.7,609,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831967,1000350.00
09/14/2016 01:45,2,0.000,ALERT,213.74,303.88,59.949,1473831903,"201051344000900","219011344069620",0.00,12.70,0,289.45,305.08,0.0,0.0,0.000,563395.4,563395.4,613,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831968,1000351.00
09/14/2016 01:45,2,0.000,ALERT,213.96,303.28,59.959,1473831903,"201051344000648","219011344069620",0.00,12.30,0,288.85,305.08,0.0,0.0,0.000,552158.8,552158.8,611,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473831970,1000352.00
09/14/2016 01:45,2,0.000,ALERT,213.74,304.48,59.975,1473831903,"201051344000569","219011344069620",0.00,13.00,0,290.05,306.28,0.0,0.0,0.000,563385.9,563385.9,614,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831972,1000353.00
09/14/2016 01:45,2,0.000,ALERT,213.96,304.18,59.986,1473831903,"201051344000983","219011344069620",0.00,13.00,0,289.75,305.68,0.0,0.0,0.000,555842.8,555842.8,616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831974,1000354.00
09/14/2016 01:45,2,0.000,ALERT,213.74,303.58,59.970,1473831903,"201051344001158","219011344069620",0.00,12.30,0,289.15,304.78,0.0,0.0,0.000,547578.6,547578.6,610,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831976,1000355.00
09/14/2016 01:45,2,0.000,ALERT,214.19,304.18,59.986,1473831903,"201051344000576","219011344069620",0.00,12.70,0,289.75,305.38,0.0,0.0,0.000,555126.1,555126.1,614,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831978,1000356.00
09/14/2016 01:45,2,0.000,ALERT,213.29,300.57,59.965,1473831903,"274151322000087","219011344069620",0.00,14.30,0,286.44,304.48,0.0,0.0,0.000,766796.3,766796.3,614,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473831980,1000357.00
09/14/2016 02:00,2,0.000,ALERT,214.19,303.88,60.002,1473832803,"201051344000645","219011344069620",0.00,13.00,0,302.07,305.38,0.0,0.0,0.000,554601.3,554601.3,615,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832805,1000358.00
09/14/2016 02:00,2,0.000,ALERT,212.61,300.57,59.991,1473832803,"274151322000085","219011344069620",0.00,13.30,0,298.47,303.88,0.0,0.0,0.000,794386.6,794386.6,611,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832807,1000359.00
09/14/2016 02:00,2,0.000,ALERT,213.96,303.28,60.007,1473832803,"201051344000633","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,546180.6,546180.6,613,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832809,1000360.00
09/14/2016 02:00,2,0.000,ALERT,213.51,303.88,60.007,1473832803,"201051344000469","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,548750.4,548750.4,617,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832811,1000361.00
09/14/2016 02:00,2,0.000,ALERT,212.16,300.27,60.002,1473832803,"201051344000646","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,549336.9,549336.9,609,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832813,1000362.00
09/14/2016 02:00,2,0.000,ALERT,212.38,299.97,59.991,1473832803,"274151322000052","219011344069620",0.00,13.70,0,298.17,304.78,0.0,0.0,0.000,816373.7,816373.7,610,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832814,1000363.00
09/14/2016 02:00,2,0.000,ALERT,212.61,300.87,59.996,1473832803,"201051344000585","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,559209.8,559209.8,613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832816,1000364.00
09/14/2016 02:00,2,0.000,ALERT,212.38,300.57,60.002,1473832803,"201051344001230","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,552366.3,552366.3,611,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832818,1000365.00
09/14/2016 02:00,2,0.000,ALERT,213.06,301.47,60.002,1473832803,"201051344000582","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,545127.6,545127.6,609,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832820,1000366.00
09/14/2016 02:00,2,0.000,ALERT,212.16,300.57,59.986,1473832803,"201051344000955","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,559058.6,559058.6,608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832822,1000367.00
09/14/2016 02:00,2,0.000,ALERT,212.61,300.57,59.996,1473832803,"274151322000094","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,671436.1,671436.1,629,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832824,1000368.00
09/14/2016 02:00,2,0.000,ALERT,213.51,304.48,60.002,1473832803,"201051344000579","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,563076.4,563076.4,612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832825,1000369.00
09/14/2016 02:00,2,0.000,ALERT,212.61,301.17,60.007,1473832803,"201051344000890","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,556314.9,556314.9,610,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832827,1000370.00
09/14/2016 02:00,2,0.000,ALERT,212.61,300.57,60.007,1473832803,"201051344000438","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,557768.4,557768.4,610,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832829,1000371.00
09/14/2016 02:00,2,0.000,ALERT,212.61,299.97,60.007,1473832803,"201051344000417","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,548878.5,548878.5,611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832831,1000372.00
09/14/2016 02:00,2,0.000,ALERT,212.83,300.87,59.996,1473832803,"274151322000083","219011344069620",0.00,13.30,0,298.77,304.78,0.0,0.0,0.000,808947.8,808947.8,610,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832833,1000373.00
09/14/2016 02:00,2,0.000,ALERT,213.29,301.17,59.991,1473832803,"274151322000076","219011344069620",0.00,13.70,0,298.47,304.18,0.0,0.0,0.000,863424.8,863424.8,612,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832835,1000374.00
09/14/2016 02:00,2,0.000,ALERT,213.74,304.78,59.996,1473832803,"201051344000868","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,547545.4,547545.4,613,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832837,1000375.00
09/14/2016 02:00,2,0.000,ALERT,212.83,301.77,59.954,1473832803,"274151322000095","219011344069620",0.00,13.00,0,299.67,305.38,0.0,0.0,0.000,854713.0,854713.0,614,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832839,1000376.00
09/14/2016 02:00,2,0.000,ALERT,213.51,304.18,59.975,1473832803,"201051344000988","219011344069620",0.00,12.70,0,299.37,305.38,0.0,0.0,0.000,530728.0,530728.0,610,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832840,1000377.00
09/14/2016 02:00,2,0.000,ALERT,212.38,299.97,59.965,1473832803,"201051344001025","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,557895.4,557895.4,609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832842,1000378.00
09/14/2016 02:00,2,0.000,ALERT,213.74,304.48,59.981,1473832803,"201051344000458","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,554896.8,554896.8,616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832844,1000379.00
09/14/2016 02:00,2,0.000,ALERT,214.19,304.18,59.991,1473832803,"201051344000853","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,554182.6,554182.6,619,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832846,1000380.00
09/14/2016 02:00,2,0.000,ALERT,213.29,301.17,60.034,1473832803,"201051344000685","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,556987.3,556987.3,612,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832847,1000381.00
09/14/2016 02:00,2,0.000,ALERT,212.83,300.57,60.007,1473832803,"201051344000917","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,553951.0,553951.0,612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832849,1000382.00
09/14/2016 02:00,2,0.000,ALERT,213.29,301.17,59.996,1473832803,"201051344001145","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,559141.9,559141.9,610,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832851,1000383.00
09/14/2016 02:00,2,0.000,ALERT,212.83,300.27,60.034,1473832803,"201051344000651","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,552241.7,552241.7,609,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832853,1000384.00
09/14/2016 02:00,2,0.000,ALERT,212.38,301.47,59.996,1473832803,"274151322000088","219011344069620",0.00,13.70,0,298.17,304.18,0.0,0.0,0.000,778635.2,778635.2,612,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832855,1000385.00
09/14/2016 02:00,2,0.000,ALERT,213.29,300.27,59.986,1473832803,"274151322000068","219011344069620",0.00,14.30,0,297.57,303.28,0.0,0.0,0.000,671886.5,671886.5,628,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832856,1000386.00
09/14/2016 02:00,2,0.000,ALERT,212.61,301.17,59.991,1473832803,"201051344001135","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,548385.7,548385.7,609,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832858,1000387.00
09/14/2016 02:00,2,0.000,ALERT,213.51,305.08,59.996,1473832803,"201051344000594","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,559295.9,559295.9,612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832860,1000388.00
09/14/2016 02:00,2,0.000,ALERT,212.83,300.87,59.996,1473832803,"201051344001203","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,556585.8,556585.8,611,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832862,1000389.00
09/14/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1473832803,"274151322000054","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,794663.5,794663.5,609,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832863,1000390.00
09/14/2016 02:00,2,0.000,ALERT,213.96,303.88,59.996,1473832803,"201051344000867","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,546610.3,546610.3,613,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832865,1000391.00
09/14/2016 02:00,2,0.000,ALERT,212.83,300.87,59.991,1473832803,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,553341.7,553341.7,611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832867,1000392.00
09/14/2016 02:00,2,0.000,ALERT,213.51,304.18,59.986,1473832803,"201051344000900","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,563395.4,563395.4,615,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832869,1000393.00
09/14/2016 02:00,2,0.000,ALERT,213.96,303.58,59.991,1473832803,"201051344000648","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,552158.8,552158.8,613,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832871,1000394.00
09/14/2016 02:00,2,0.000,ALERT,213.74,304.48,59.996,1473832803,"201051344000569","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,563385.9,563385.9,616,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832873,1000395.00
09/14/2016 02:00,2,0.000,ALERT,213.74,304.48,59.986,1473832803,"201051344000983","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,555842.8,555842.8,618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832874,1000396.00
09/14/2016 02:00,2,0.000,ALERT,213.74,303.88,59.996,1473832803,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,547578.6,547578.6,612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832876,1000397.00
09/14/2016 02:00,2,0.000,ALERT,214.19,304.48,59.986,1473832803,"201051344000576","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,555126.1,555126.1,616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473832878,1000398.00
09/14/2016 02:00,2,0.000,ALERT,212.83,300.87,59.986,1473832803,"274151322000087","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,766796.3,766796.3,616,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473832880,1000399.00
09/14/2016 02:15,2,0.000,ALERT,214.41,304.48,59.970,1473833704,"201051344000645","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,554601.3,554601.3,617,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473833706,1000400.00
09/14/2016 02:15,2,0.000,ALERT,213.51,301.77,59.981,1473833704,"274151322000085","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,794386.6,794386.6,613,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833707,1000401.00
09/14/2016 02:15,2,0.000,ALERT,214.41,304.78,59.970,1473833704,"201051344000633","219011344069620",0.00,12.00,0,299.97,305.68,0.0,0.0,0.000,546180.6,546180.6,615,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473833709,1000402.00
09/14/2016 02:15,2,0.000,ALERT,213.96,304.78,59.970,1473833704,"201051344000469","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,548750.4,548750.4,619,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833711,1000403.00
09/14/2016 02:15,2,0.000,ALERT,212.83,301.17,59.970,1473833704,"201051344000646","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,549336.9,549336.9,611,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833713,1000404.00
09/14/2016 02:15,2,0.000,ALERT,213.06,302.37,59.965,1473833704,"274151322000052","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,816373.7,816373.7,612,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833715,1000405.00
09/14/2016 02:15,2,0.000,ALERT,213.29,301.47,59.928,1473833704,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,559209.8,559209.8,615,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833716,1000406.00
09/14/2016 02:15,2,0.000,ALERT,213.06,302.07,59.965,1473833704,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,552366.3,552366.3,613,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833718,1000407.00
09/14/2016 02:15,2,0.000,ALERT,213.51,302.07,59.975,1473833704,"201051344000582","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,545127.6,545127.6,611,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473833720,1000408.00
09/14/2016 02:15,2,0.000,ALERT,212.83,301.47,59.970,1473833704,"201051344000955","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,559058.6,559058.6,610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473833722,1000409.00
09/14/2016 02:15,2,0.000,ALERT,213.51,301.47,59.922,1473833704,"274151322000094","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,671436.1,671436.1,631,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833724,1000410.00
09/14/2016 02:15,2,0.000,ALERT,213.96,305.08,59.970,1473833704,"201051344000579","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,563076.4,563076.4,614,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473833725,1000411.00
09/14/2016 02:15,2,0.000,ALERT,213.06,301.77,59.965,1473833704,"201051344000890","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,556314.9,556314.9,612,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833727,1000412.00
09/14/2016 02:15,2,0.000,ALERT,213.06,301.17,59.938,1473833704,"201051344000438","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,557768.4,557768.4,612,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833729,1000413.00
09/14/2016 02:15,2,0.000,ALERT,213.29,300.57,59.975,1473833704,"201051344000417","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,548878.5,548878.5,613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833731,1000414.00
09/14/2016 02:15,2,0.000,ALERT,213.29,301.77,59.959,1473833704,"274151322000083","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,808947.8,808947.8,612,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833733,1000415.00
09/14/2016 02:15,2,0.000,ALERT,213.74,301.77,59.970,1473833704,"274151322000076","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,863424.8,863424.8,614,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833735,1000416.00
09/14/2016 02:15,2,0.000,ALERT,213.96,305.68,59.965,1473833704,"201051344000868","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,547545.4,547545.4,615,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833736,1000417.00
09/14/2016 02:15,2,0.000,ALERT,213.06,302.98,59.965,1473833704,"274151322000095","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,854713.0,854713.0,616,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833738,1000418.00
09/14/2016 02:15,2,0.000,ALERT,213.96,304.78,59.970,1473833704,"201051344000988","219011344069620",0.00,12.30,0,299.67,305.98,0.0,0.0,0.000,530728.0,530728.0,612,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833740,1000419.00
09/14/2016 02:15,2,0.000,ALERT,213.06,300.57,59.970,1473833704,"201051344001025","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,557895.4,557895.4,611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473833742,1000420.00
09/14/2016 02:15,2,0.000,ALERT,213.96,305.08,59.970,1473833704,"201051344000458","219011344069620",0.00,13.00,0,302.37,306.88,0.0,0.0,0.000,554896.8,554896.8,618,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833744,1000421.00
09/14/2016 02:15,2,0.000,ALERT,214.64,304.78,59.965,1473833704,"201051344000853","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,554182.6,554182.6,621,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473833745,1000422.00
09/14/2016 02:15,2,0.000,ALERT,213.51,301.47,59.933,1473833704,"201051344000685","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,556987.3,556987.3,614,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473833747,1000423.00
09/14/2016 02:15,2,0.000,ALERT,213.29,300.87,59.970,1473833704,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,553951.0,553951.0,614,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473833749,1000424.00
09/14/2016 02:15,2,0.000,ALERT,213.51,301.77,59.970,1473833704,"201051344001145","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,559141.9,559141.9,612,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833751,1000425.00
09/14/2016 02:15,2,0.000,ALERT,213.29,300.87,59.970,1473833704,"201051344000651","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,552241.7,552241.7,611,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833753,1000426.00
09/14/2016 02:15,2,0.000,ALERT,212.61,301.47,59.965,1473833704,"274151322000088","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,778635.2,778635.2,614,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833755,1000427.00
09/14/2016 02:15,2,0.000,ALERT,213.74,300.57,59.959,1473833704,"274151322000068","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,671886.5,671886.5,630,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833756,1000428.00
09/14/2016 02:15,2,0.000,ALERT,213.06,301.77,59.970,1473833704,"201051344001135","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,548385.7,548385.7,611,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833758,1000429.00
09/14/2016 02:15,2,0.000,ALERT,213.51,305.38,59.975,1473833704,"201051344000594","219011344069620",0.00,12.30,0,302.07,306.58,0.0,0.0,0.000,559295.9,559295.9,614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833760,1000430.00
09/14/2016 02:15,2,0.000,ALERT,213.29,301.17,59.954,1473833704,"201051344001203","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,556585.8,556585.8,613,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833762,1000431.00
09/14/2016 02:15,2,0.000,ALERT,213.06,301.77,59.986,1473833704,"274151322000054","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,794663.5,794663.5,611,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473833763,1000432.00
09/14/2016 02:15,2,0.000,ALERT,214.19,304.48,59.970,1473833704,"201051344000867","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,546610.3,546610.3,615,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833765,1000433.00
09/14/2016 02:15,2,0.000,ALERT,213.29,301.77,59.938,1473833704,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,553341.7,553341.7,613,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473833767,1000434.00
09/14/2016 02:15,2,0.000,ALERT,213.74,304.78,59.965,1473833704,"201051344000900","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,563395.4,563395.4,617,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833769,1000435.00
09/14/2016 02:15,2,0.000,ALERT,213.96,303.88,59.996,1473833704,"201051344000648","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,552158.8,552158.8,615,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833771,1000436.00
09/14/2016 02:15,2,0.000,ALERT,213.96,305.08,59.965,1473833704,"201051344000569","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,563385.9,563385.9,618,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833773,1000437.00
09/14/2016 02:15,2,0.000,ALERT,213.96,304.78,59.965,1473833704,"201051344000983","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,555842.8,555842.8,620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833774,1000438.00
09/14/2016 02:15,2,0.000,ALERT,213.96,304.18,59.959,1473833704,"201051344001158","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,547578.6,547578.6,614,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833776,1000439.00
09/14/2016 02:15,2,0.000,ALERT,214.41,305.08,59.954,1473833704,"201051344000576","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,555126.1,555126.1,618,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833778,1000440.00
09/14/2016 02:15,2,0.000,ALERT,213.06,301.17,59.944,1473833704,"274151322000087","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,766796.3,766796.3,618,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473833780,1000441.00
09/14/2016 02:30,2,0.000,ALERT,214.41,304.48,59.991,1473834604,"201051344000645","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,554601.3,554601.3,619,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834606,1000442.00
09/14/2016 02:30,2,0.000,ALERT,213.06,301.17,59.975,1473834604,"274151322000085","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,794386.6,794386.6,615,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834607,1000443.00
09/14/2016 02:30,2,0.000,ALERT,214.19,304.18,59.981,1473834604,"201051344000633","219011344069620",0.00,11.70,0,300.87,306.28,0.0,0.0,0.000,546180.6,546180.6,617,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834609,1000444.00
09/14/2016 02:30,2,0.000,ALERT,213.74,304.18,59.975,1473834604,"201051344000469","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,548750.4,548750.4,621,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834611,1000445.00
09/14/2016 02:30,2,0.000,ALERT,212.61,300.87,60.007,1473834604,"201051344000646","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,549336.9,549336.9,613,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834613,1000446.00
09/14/2016 02:30,2,0.000,ALERT,212.61,302.07,59.975,1473834604,"274151322000052","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,816373.7,816373.7,614,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473834614,1000447.00
09/14/2016 02:30,2,0.000,ALERT,213.06,301.17,59.991,1473834604,"201051344000585","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,559209.8,559209.8,617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473834616,1000448.00
09/14/2016 02:30,2,0.000,ALERT,212.83,301.47,59.959,1473834604,"201051344001230","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,552366.3,552366.3,615,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473834618,1000449.00
09/14/2016 02:30,2,0.000,ALERT,213.29,301.77,59.986,1473834604,"201051344000582","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,545127.6,545127.6,613,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834620,1000450.00
09/14/2016 02:30,2,0.000,ALERT,212.38,300.87,59.981,1473834604,"201051344000955","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,559058.6,559058.6,612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473834622,1000451.00
09/14/2016 02:30,2,0.000,ALERT,212.83,301.17,59.975,1473834604,"274151322000094","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,671436.1,671436.1,633,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834624,1000452.00
09/14/2016 02:30,2,0.000,ALERT,213.74,305.08,59.986,1473834604,"201051344000579","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,563076.4,563076.4,616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834626,1000453.00
09/14/2016 02:30,2,0.000,ALERT,212.61,301.47,59.981,1473834604,"201051344000890","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,556314.9,556314.9,614,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834628,1000454.00
09/14/2016 02:30,2,0.000,ALERT,213.06,301.17,59.949,1473834604,"201051344000438","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,557768.4,557768.4,614,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834629,1000455.00
09/14/2016 02:30,2,0.000,ALERT,213.06,300.57,59.954,1473834604,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,548878.5,548878.5,615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834631,1000456.00
