ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1473834604,"274151322000083","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,808947.8,808947.8,614,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473834633,1000457.00
09/14/2016 02:30,2,0.000,ALERT,213.51,301.47,59.970,1473834604,"274151322000076","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,863424.8,863424.8,616,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834635,1000458.00
09/14/2016 02:30,2,0.000,ALERT,213.51,304.48,59.981,1473834604,"201051344000868","219011344069620",0.00,12.00,0,303.28,307.48,0.0,0.0,0.000,547545.4,547545.4,617,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834636,1000459.00
09/14/2016 02:30,2,0.000,ALERT,212.83,302.68,59.981,1473834604,"274151322000095","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,854713.0,854713.0,618,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834638,1000460.00
09/14/2016 02:30,2,0.000,ALERT,213.51,303.58,59.981,1473834604,"201051344000988","219011344069620",0.00,12.30,0,299.97,306.28,0.0,0.0,0.000,530728.0,530728.0,614,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834640,1000461.00
09/14/2016 02:30,2,0.000,ALERT,212.61,299.97,59.938,1473834604,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,557895.4,557895.4,613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834642,1000462.00
09/14/2016 02:30,2,0.000,ALERT,213.51,304.48,59.970,1473834604,"201051344000458","219011344069620",0.00,13.00,0,302.68,307.18,0.0,0.0,0.000,554896.8,554896.8,620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834644,1000463.00
09/14/2016 02:30,2,0.000,ALERT,214.19,304.18,59.975,1473834604,"201051344000853","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,554182.6,554182.6,623,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834646,1000464.00
09/14/2016 02:30,2,0.000,ALERT,213.29,301.17,59.975,1473834604,"201051344000685","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,556987.3,556987.3,616,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834647,1000465.00
09/14/2016 02:30,2,0.000,ALERT,213.06,300.57,59.933,1473834604,"201051344000917","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,553951.0,553951.0,616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834649,1000466.00
09/14/2016 02:30,2,0.000,ALERT,213.06,301.17,59.991,1473834604,"201051344001145","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,559141.9,559141.9,614,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473834651,1000467.00
09/14/2016 02:30,2,0.000,ALERT,213.06,300.27,59.933,1473834604,"201051344000651","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,552241.7,552241.7,613,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834653,1000468.00
09/14/2016 02:30,2,0.000,ALERT,212.61,302.07,59.970,1473834604,"274151322000088","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,778635.2,778635.2,616,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834655,1000469.00
09/14/2016 02:30,2,0.000,ALERT,213.51,301.17,59.933,1473834604,"274151322000068","219011344069620",0.00,13.70,0,299.07,302.07,0.0,0.0,0.000,671886.5,671886.5,632,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834657,1000470.00
09/14/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1473834604,"201051344001135","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,548385.7,548385.7,613,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473834659,1000471.00
09/14/2016 02:30,2,0.000,ALERT,213.51,305.08,59.986,1473834604,"201051344000594","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,559295.9,559295.9,616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834660,1000472.00
09/14/2016 02:30,2,0.000,ALERT,213.06,301.17,59.996,1473834604,"201051344001203","219011344069620",0.00,12.00,0,298.77,304.48,0.0,0.0,0.000,556585.8,556585.8,615,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834662,1000473.00
09/14/2016 02:30,2,0.000,ALERT,212.83,302.37,59.975,1473834604,"274151322000054","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,794663.5,794663.5,613,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834664,1000474.00
09/14/2016 02:30,2,0.000,ALERT,213.96,304.18,60.007,1473834604,"201051344000867","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,546610.3,546610.3,617,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834666,1000475.00
09/14/2016 02:30,2,0.000,ALERT,213.06,301.17,59.991,1473834604,"201051344001093","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,553341.7,553341.7,615,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834667,1000476.00
09/14/2016 02:30,2,0.000,ALERT,213.74,304.48,59.970,1473834604,"201051344000900","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,563395.4,563395.4,619,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834669,1000477.00
09/14/2016 02:30,2,0.000,ALERT,213.96,303.88,59.970,1473834604,"201051344000648","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,552158.8,552158.8,617,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473834671,1000478.00
09/14/2016 02:30,2,0.000,ALERT,213.74,304.78,59.965,1473834604,"201051344000569","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,563385.9,563385.9,620,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834673,1000479.00
09/14/2016 02:30,2,0.000,ALERT,213.74,304.48,59.959,1473834604,"201051344000983","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,555842.8,555842.8,622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473834675,1000480.00
09/14/2016 02:30,2,0.000,ALERT,213.74,304.18,59.970,1473834604,"201051344001158","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,547578.6,547578.6,616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834677,1000481.00
09/14/2016 02:30,2,0.000,ALERT,213.96,304.48,60.012,1473834604,"201051344000576","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,555126.1,555126.1,620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834679,1000482.00
09/14/2016 02:30,2,0.000,ALERT,213.29,301.17,59.981,1473834604,"274151322000087","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,766796.3,766796.3,620,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473834680,1000483.00
09/14/2016 02:45,2,0.000,ALERT,213.96,302.98,59.981,1473835503,"201051344000645","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,554601.3,554601.3,621,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835505,1000484.00
09/14/2016 02:45,2,0.000,ALERT,212.61,300.27,59.965,1473835503,"274151322000085","219011344069620",0.00,12.70,0,298.77,304.18,0.0,0.0,0.000,794386.6,794386.6,617,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835507,1000485.00
09/14/2016 02:45,2,0.000,ALERT,214.19,302.98,59.970,1473835503,"201051344000633","219011344069620",0.00,11.70,0,299.97,305.68,0.0,0.0,0.000,546180.6,546180.6,619,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835509,1000486.00
09/14/2016 02:45,2,0.000,ALERT,213.51,302.98,60.018,1473835503,"201051344000469","219011344069620",0.00,11.30,0,300.57,305.68,0.0,0.0,0.000,548750.4,548750.4,623,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473835511,1000487.00
09/14/2016 02:45,2,0.000,ALERT,212.61,300.57,59.938,1473835503,"201051344000646","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,549336.9,549336.9,615,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835513,1000488.00
09/14/2016 02:45,2,0.000,ALERT,212.61,300.57,59.986,1473835503,"274151322000052","219011344069620",0.00,12.70,0,298.77,304.78,0.0,0.0,0.000,816373.7,816373.7,616,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473835514,1000489.00
09/14/2016 02:45,2,0.000,ALERT,213.06,301.17,59.970,1473835503,"201051344000585","219011344069620",0.00,12.00,0,298.77,304.48,0.0,0.0,0.000,559209.8,559209.8,619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835516,1000490.00
09/14/2016 02:45,2,0.000,ALERT,212.83,301.47,59.975,1473835503,"201051344001230","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,552366.3,552366.3,617,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835518,1000491.00
09/14/2016 02:45,2,0.000,ALERT,213.29,301.47,59.981,1473835503,"201051344000582","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,545127.6,545127.6,615,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835520,1000492.00
09/14/2016 02:45,2,0.000,ALERT,212.61,300.87,59.981,1473835503,"201051344000955","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,559058.6,559058.6,614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835522,1000493.00
09/14/2016 02:45,2,0.000,ALERT,212.61,299.97,59.991,1473835503,"274151322000094","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,671436.1,671436.1,635,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835523,1000494.00
09/14/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1473835503,"201051344000579","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,563076.4,563076.4,618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835525,1000495.00
09/14/2016 02:45,2,0.000,ALERT,212.83,301.47,60.007,1473835503,"201051344000890","219011344069620",0.00,12.00,0,299.37,305.68,0.0,0.0,0.000,556314.9,556314.9,616,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835527,1000496.00
09/14/2016 02:45,2,0.000,ALERT,212.83,300.87,59.986,1473835503,"201051344000438","219011344069620",0.00,11.30,0,299.07,305.08,0.0,0.0,0.000,557768.4,557768.4,616,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835529,1000497.00
09/14/2016 02:45,2,0.000,ALERT,213.06,300.27,59.981,1473835503,"201051344000417","219011344069620",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,548878.5,548878.5,617,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835530,1000498.00
09/14/2016 02:45,2,0.000,ALERT,212.61,300.57,59.965,1473835503,"274151322000083","219011344069620",0.00,12.30,0,299.07,304.78,0.0,0.0,0.000,808947.8,808947.8,616,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835532,1000499.00
09/14/2016 02:45,2,0.000,ALERT,213.29,300.57,59.965,1473835503,"274151322000076","219011344069620",0.00,12.70,0,298.77,304.18,0.0,0.0,0.000,863424.8,863424.8,618,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835534,1000500.00
09/14/2016 02:45,2,0.000,ALERT,213.51,303.88,59.970,1473835503,"201051344000868","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,547545.4,547545.4,619,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835536,1000501.00
09/14/2016 02:45,2,0.000,ALERT,212.38,301.77,59.965,1473835503,"274151322000095","219011344069620",0.00,12.30,0,299.67,305.08,0.0,0.0,0.000,854713.0,854713.0,620,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473835538,1000502.00
09/14/2016 02:45,2,0.000,ALERT,213.29,302.98,59.965,1473835503,"201051344000988","219011344069620",0.00,12.00,0,299.37,305.38,0.0,0.0,0.000,530728.0,530728.0,616,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473835540,1000503.00
09/14/2016 02:45,2,0.000,ALERT,213.06,300.57,59.981,1473835503,"201051344001025","219011344069620",0.00,11.30,0,298.17,305.08,0.0,0.0,0.000,557895.4,557895.4,615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835541,1000504.00
09/14/2016 02:45,2,0.000,ALERT,213.51,303.28,59.975,1473835503,"201051344000458","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,554896.8,554896.8,622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835543,1000505.00
09/14/2016 02:45,2,0.000,ALERT,214.19,302.98,59.975,1473835503,"201051344000853","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,554182.6,554182.6,625,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835545,1000506.00
09/14/2016 02:45,2,0.000,ALERT,213.29,301.17,59.975,1473835503,"201051344000685","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,556987.3,556987.3,618,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835547,1000507.00
09/14/2016 02:45,2,0.000,ALERT,213.06,300.57,59.965,1473835503,"201051344000917","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,553951.0,553951.0,618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835549,1000508.00
09/14/2016 02:45,2,0.000,ALERT,213.29,301.47,59.965,1473835503,"201051344001145","219011344069620",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,559141.9,559141.9,616,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835550,1000509.00
09/14/2016 02:45,2,0.000,ALERT,213.29,300.57,59.954,1473835503,"201051344000651","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,552241.7,552241.7,615,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835553,1000510.00
09/14/2016 02:45,2,0.000,ALERT,212.16,301.17,59.954,1473835503,"274151322000088","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,778635.2,778635.2,618,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835555,1000511.00
09/14/2016 02:45,2,0.000,ALERT,213.29,299.97,59.944,1473835503,"274151322000068","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,671886.5,671886.5,634,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835556,1000512.00
09/14/2016 02:45,2,0.000,ALERT,212.61,301.17,59.965,1473835503,"201051344001135","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,548385.7,548385.7,615,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835558,1000513.00
09/14/2016 02:45,2,0.000,ALERT,213.29,303.88,59.933,1473835503,"201051344000594","219011344069620",0.00,12.00,0,301.47,306.28,0.0,0.0,0.000,559295.9,559295.9,618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835560,1000514.00
09/14/2016 02:45,2,0.000,ALERT,213.06,300.87,59.959,1473835503,"201051344001203","219011344069620",0.00,11.70,0,299.37,306.28,0.0,0.0,0.000,556585.8,556585.8,617,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835562,1000515.00
09/14/2016 02:45,2,0.000,ALERT,212.38,300.57,59.949,1473835503,"274151322000054","219011344069620",0.00,13.30,0,298.77,304.78,0.0,0.0,0.000,794663.5,794663.5,615,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835563,1000516.00
09/14/2016 02:45,2,0.000,ALERT,213.96,303.28,59.965,1473835503,"201051344000867","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,546610.3,546610.3,619,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473835565,1000517.00
09/14/2016 02:45,2,0.000,ALERT,213.06,300.87,59.928,1473835503,"201051344001093","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,553341.7,553341.7,617,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835567,1000518.00
09/14/2016 02:45,2,0.000,ALERT,213.29,303.28,59.959,1473835503,"201051344000900","219011344069620",0.00,11.70,0,301.47,306.28,0.0,0.0,0.000,563395.4,563395.4,621,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835569,1000519.00
09/14/2016 02:45,2,0.000,ALERT,213.74,302.68,59.954,1473835503,"201051344000648","219011344069620",0.00,11.30,0,301.47,306.28,0.0,0.0,0.000,552158.8,552158.8,619,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473835571,1000520.00
09/14/2016 02:45,2,0.000,ALERT,213.51,303.88,59.959,1473835503,"201051344000569","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,563385.9,563385.9,622,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835572,1000521.00
09/14/2016 02:45,2,0.000,ALERT,213.51,303.58,59.996,1473835503,"201051344000983","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,555842.8,555842.8,624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835574,1000522.00
09/14/2016 02:45,2,0.000,ALERT,213.51,303.28,59.959,1473835503,"201051344001158","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,547578.6,547578.6,618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835576,1000523.00
09/14/2016 02:45,2,0.000,ALERT,213.96,303.88,59.922,1473835503,"201051344000576","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,555126.1,555126.1,622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473835578,1000524.00
09/14/2016 02:45,2,0.000,ALERT,212.83,300.57,59.970,1473835503,"274151322000087","219011344069620",0.00,13.30,0,298.17,303.88,0.0,0.0,0.000,766796.3,766796.3,622,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473835580,1000525.00
09/14/2016 03:00,2,0.000,ALERT,214.19,303.58,59.965,1473836403,"201051344000645","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,554601.3,554601.3,623,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836406,1000526.00
09/14/2016 03:00,2,0.000,ALERT,213.06,300.27,59.959,1473836403,"274151322000085","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,794386.6,794386.6,619,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836407,1000527.00
09/14/2016 03:00,2,0.000,ALERT,214.41,303.58,59.970,1473836403,"201051344000633","219011344069620",0.00,11.30,0,299.67,305.08,0.0,0.0,0.000,546180.6,546180.6,621,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836409,1000528.00
09/14/2016 03:00,2,0.000,ALERT,213.96,303.88,59.959,1473836403,"201051344000469","219011344069620",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,548750.4,548750.4,625,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836411,1000529.00
09/14/2016 03:00,2,0.000,ALERT,212.83,301.17,59.949,1473836403,"201051344000646","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,549336.9,549336.9,617,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836413,1000530.00
09/14/2016 03:00,2,0.000,ALERT,212.61,301.47,59.965,1473836403,"274151322000052","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,816373.7,816373.7,618,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473836415,1000531.00
09/14/2016 03:00,2,0.000,ALERT,213.29,301.47,59.965,1473836403,"201051344000585","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,559209.8,559209.8,621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836417,1000532.00
09/14/2016 03:00,2,0.000,ALERT,213.06,301.47,59.970,1473836403,"201051344001230","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,552366.3,552366.3,619,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836418,1000533.00
09/14/2016 03:00,2,0.000,ALERT,213.51,302.07,59.965,1473836403,"201051344000582","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,545127.6,545127.6,617,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473836420,1000534.00
09/14/2016 03:00,2,0.000,ALERT,212.83,301.17,59.965,1473836403,"201051344000955","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,559058.6,559058.6,616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836422,1000535.00
09/14/2016 03:00,2,0.000,ALERT,213.06,300.57,59.959,1473836403,"274151322000094","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,671436.1,671436.1,637,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473836424,1000536.00
09/14/2016 03:00,2,0.000,ALERT,213.74,304.78,59.965,1473836403,"201051344000579","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,563076.4,563076.4,620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836426,1000537.00
09/14/2016 03:00,2,0.000,ALERT,212.83,301.77,59.965,1473836403,"201051344000890","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,556314.9,556314.9,618,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836427,1000538.00
09/14/2016 03:00,2,0.000,ALERT,213.29,301.47,59.970,1473836403,"201051344000438","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,557768.4,557768.4,618,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836429,1000539.00
09/14/2016 03:00,2,0.000,ALERT,213.29,300.87,59.970,1473836403,"201051344000417","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,548878.5,548878.5,619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836431,1000540.00
09/14/2016 03:00,2,0.000,ALERT,213.06,301.47,59.965,1473836403,"274151322000083","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,808947.8,808947.8,618,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473836433,1000541.00
09/14/2016 03:00,2,0.000,ALERT,213.51,301.17,59.970,1473836403,"274151322000076","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,863424.8,863424.8,620,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836435,1000542.00
09/14/2016 03:00,2,0.000,ALERT,213.74,305.08,59.965,1473836403,"201051344000868","219011344069620",0.00,11.70,0,302.07,306.58,0.0,0.0,0.000,547545.4,547545.4,621,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473836436,1000543.00
09/14/2016 03:00,2,0.000,ALERT,212.83,301.77,59.944,1473836403,"274151322000095","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,854713.0,854713.0,622,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836438,1000544.00
09/14/2016 03:00,2,0.000,ALERT,213.74,303.88,59.959,1473836403,"201051344000988","219011344069620",0.00,12.00,0,298.77,305.38,0.0,0.0,0.000,530728.0,530728.0,618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836440,1000545.00
09/14/2016 03:00,2,0.000,ALERT,213.06,300.87,59.938,1473836403,"201051344001025","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,557895.4,557895.4,617,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836442,1000546.00
09/14/2016 03:00,2,0.000,ALERT,213.74,304.18,59.954,1473836403,"201051344000458","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,554896.8,554896.8,624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473836444,1000547.00
09/14/2016 03:00,2,0.000,ALERT,214.41,303.88,60.002,1473836403,"201051344000853","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,554182.6,554182.6,627,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836445,1000548.00
09/14/2016 03:00,2,0.000,ALERT,213.51,301.47,59.991,1473836403,"201051344000685","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,556987.3,556987.3,620,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836447,1000549.00
09/14/2016 03:00,2,0.000,ALERT,213.29,301.17,59.986,1473836403,"201051344000917","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,553951.0,553951.0,620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836449,1000550.00
09/14/2016 03:00,2,0.000,ALERT,213.51,301.77,59.965,1473836403,"201051344001145","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,559141.9,559141.9,618,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836451,1000551.00
09/14/2016 03:00,2,0.000,ALERT,213.51,300.87,59.965,1473836403,"201051344000651","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,552241.7,552241.7,617,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836452,1000552.00
09/14/2016 03:00,2,0.000,ALERT,212.61,300.87,59.938,1473836403,"274151322000088","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,778635.2,778635.2,620,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836454,1000553.00
09/14/2016 03:00,2,0.000,ALERT,213.74,300.27,59.965,1473836403,"274151322000068","219011344069620",0.00,13.30,0,298.77,301.77,0.0,0.0,0.000,671886.5,671886.5,636,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836456,1000554.00
09/14/2016 03:00,2,0.000,ALERT,213.06,301.77,59.954,1473836403,"201051344001135","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,548385.7,548385.7,617,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473836458,1000555.00
09/14/2016 03:00,2,0.000,ALERT,213.74,305.08,59.954,1473836403,"201051344000594","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,559295.9,559295.9,620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836460,1000556.00
09/14/2016 03:00,2,0.000,ALERT,213.51,301.17,59.959,1473836403,"201051344001203","219011344069620",0.00,11.30,0,299.07,304.48,0.0,0.0,0.000,556585.8,556585.8,619,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836462,1000557.00
09/14/2016 03:00,2,0.000,ALERT,212.83,300.87,59.928,1473836403,"274151322000054","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,794663.5,794663.5,617,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836464,1000558.00
09/14/2016 03:00,2,0.000,ALERT,214.19,304.18,59.954,1473836403,"201051344000867","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,546610.3,546610.3,621,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836466,1000559.00
09/14/2016 03:00,2,0.000,ALERT,213.06,301.17,60.002,1473836403,"201051344001093","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,553341.7,553341.7,619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836467,1000560.00
09/14/2016 03:00,2,0.000,ALERT,213.74,303.88,59.954,1473836403,"201051344000900","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,563395.4,563395.4,623,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836469,1000561.00
09/14/2016 03:00,2,0.000,ALERT,214.19,303.58,59.959,1473836403,"201051344000648","219011344069620",0.00,11.30,0,300.87,305.68,0.0,0.0,0.000,552158.8,552158.8,621,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836471,1000562.00
09/14/2016 03:00,2,0.000,ALERT,214.19,304.78,59.965,1473836403,"201051344000569","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,563385.9,563385.9,624,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836473,1000563.00
09/14/2016 03:00,2,0.000,ALERT,213.96,304.48,59.965,1473836403,"201051344000983","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,555842.8,555842.8,626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836475,1000564.00
09/14/2016 03:00,2,0.000,ALERT,213.96,303.88,59.944,1473836403,"201051344001158","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,547578.6,547578.6,620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836476,1000565.00
09/14/2016 03:00,2,0.000,ALERT,214.41,304.48,60.002,1473836403,"201051344000576","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,555126.1,555126.1,624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836478,1000566.00
09/14/2016 03:00,2,0.000,ALERT,213.29,300.57,59.959,1473836403,"274151322000087","219011344069620",0.00,13.00,0,299.07,302.07,0.0,0.0,0.000,766796.3,766796.3,624,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473836480,1000567.00
09/14/2016 03:15,2,0.000,ALERT,213.96,303.28,59.991,1473837303,"201051344000645","219011344069620",0.00,12.00,0,301.47,306.28,0.0,0.0,0.000,554601.3,554601.3,625,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837306,1000568.00
09/14/2016 03:15,2,0.000,ALERT,212.83,299.67,60.012,1473837303,"274151322000085","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,794386.6,794386.6,621,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837308,1000569.00
09/14/2016 03:15,2,0.000,ALERT,214.19,302.98,59.996,1473837303,"201051344000633","219011344069620",0.00,11.30,0,300.57,305.68,0.0,0.0,0.000,546180.6,546180.6,623,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837309,1000570.00
09/14/2016 03:15,2,0.000,ALERT,213.74,303.58,59.996,1473837303,"201051344000469","219011344069620",0.00,11.00,0,300.87,305.98,0.0,0.0,0.000,548750.4,548750.4,627,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837311,1000571.00
09/14/2016 03:15,2,0.000,ALERT,212.16,299.97,59.996,1473837303,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,549336.9,549336.9,619,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837313,1000572.00
09/14/2016 03:15,2,0.000,ALERT,212.61,300.27,59.991,1473837303,"274151322000052","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,816373.7,816373.7,620,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837315,1000573.00
09/14/2016 03:15,2,0.000,ALERT,212.61,300.27,59.996,1473837303,"201051344000585","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,559209.8,559209.8,623,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837317,1000574.00
09/14/2016 03:15,2,0.000,ALERT,212.38,300.27,59.996,1473837303,"201051344001230","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,552366.3,552366.3,621,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837318,1000575.00
09/14/2016 03:15,2,0.000,ALERT,213.06,300.87,59.991,1473837303,"201051344000582","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,545127.6,545127.6,619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837320,1000576.00
09/14/2016 03:15,2,0.000,ALERT,212.16,299.97,60.023,1473837303,"201051344000955","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,559058.6,559058.6,618,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837322,1000577.00
09/14/2016 03:15,2,0.000,ALERT,212.61,299.07,59.986,1473837303,"274151322000094","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,671436.1,671436.1,639,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473837324,1000578.00
09/14/2016 03:15,2,0.000,ALERT,213.74,304.18,60.002,1473837303,"201051344000579","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,563076.4,563076.4,622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473837325,1000579.00
09/14/2016 03:15,2,0.000,ALERT,212.38,300.87,59.986,1473837303,"201051344000890","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,556314.9,556314.9,620,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837327,1000580.00
09/14/2016 03:15,2,0.000,ALERT,212.61,300.27,59.970,1473837303,"201051344000438","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,557768.4,557768.4,620,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837329,1000581.00
09/14/2016 03:15,2,0.000,ALERT,212.83,299.97,60.034,1473837303,"201051344000417","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,548878.5,548878.5,621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837331,1000582.00
09/14/2016 03:15,2,0.000,ALERT,212.83,300.87,59.949,1473837303,"274151322000083","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,808947.8,808947.8,620,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837333,1000583.00
09/14/2016 03:15,2,0.000,ALERT,213.29,300.27,59.996,1473837303,"274151322000076","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,863424.8,863424.8,622,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837335,1000584.00
09/14/2016 03:15,2,0.000,ALERT,213.51,303.88,60.002,1473837303,"201051344000868","219011344069620",0.00,11.30,0,302.98,307.18,0.0,0.0,0.000,547545.4,547545.4,623,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837337,1000585.00
09/14/2016 03:15,2,0.000,ALERT,212.61,301.17,59.996,1473837303,"274151322000095","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,854713.0,854713.0,624,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837339,1000586.00
09/14/2016 03:15,2,0.000,ALERT,213.51,303.28,59.996,1473837303,"201051344000988","219011344069620",0.00,11.70,0,299.67,305.98,0.0,0.0,0.000,530728.0,530728.0,620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837340,1000587.00
09/14/2016 03:15,2,0.000,ALERT,212.38,299.67,59.954,1473837303,"201051344001025","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,557895.4,557895.4,619,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837342,1000588.00
09/14/2016 03:15,2,0.000,ALERT,213.51,303.58,59.986,1473837303,"201051344000458","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,554896.8,554896.8,626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837344,1000589.00
09/14/2016 03:15,2,0.000,ALERT,214.19,303.58,59.986,1473837303,"201051344000853","219011344069620",0.00,11.30,0,302.07,306.58,0.0,0.0,0.000,554182.6,554182.6,629,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837346,1000590.00
09/14/2016 03:15,2,0.000,ALERT,212.83,300.57,59.986,1473837303,"201051344000685","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,556987.3,556987.3,622,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837348,1000591.00
09/14/2016 03:15,2,0.000,ALERT,212.83,299.97,59.986,1473837303,"201051344000917","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,553951.0,553951.0,622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473837349,1000592.00
09/14/2016 03:15,2,0.000,ALERT,213.06,300.87,59.981,1473837303,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,559141.9,559141.9,620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473837351,1000593.00
09/14/2016 03:15,2,0.000,ALERT,212.61,299.37,59.986,1473837303,"201051344000651","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,552241.7,552241.7,619,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473837353,1000594.00
09/14/2016 03:15,2,0.000,ALERT,212.38,299.97,59.975,1473837303,"274151322000088","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,778635.2,778635.2,622,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837355,1000595.00
09/14/2016 03:15,2,0.000,ALERT,213.29,299.37,59.975,1473837303,"274151322000068","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,671886.5,671886.5,638,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837357,1000596.00
09/14/2016 03:15,2,0.000,ALERT,212.16,299.97,59.986,1473837303,"201051344001135","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,548385.7,548385.7,619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473837358,1000597.00
09/14/2016 03:15,2,0.000,ALERT,213.51,304.18,59.965,1473837303,"201051344000594","219011344069620",0.00,11.70,0,301.77,306.58,0.0,0.0,0.000,559295.9,559295.9,622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473837360,1000598.00
09/14/2016 03:15,2,0.000,ALERT,212.61,299.97,59.986,1473837303,"201051344001203","219011344069620",0.00,11.30,0,298.77,304.78,0.0,0.0,0.000,556585.8,556585.8,621,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837362,1000599.00
09/14/2016 03:15,2,0.000,ALERT,212.61,301.17,59.975,1473837303,"274151322000054","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,794663.5,794663.5,619,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837364,1000600.00
09/14/2016 03:15,2,0.000,ALERT,213.96,303.58,59.986,1473837303,"201051344000867","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,546610.3,546610.3,623,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473837365,1000601.00
