ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 03:15,2,0.000,ALERT,212.38,300.27,59.981,1473837303,"201051344001093","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,553341.7,553341.7,621,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837367,1000602.00
09/14/2016 03:15,2,0.000,ALERT,213.51,303.58,59.986,1473837303,"201051344000900","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,563395.4,563395.4,625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837369,1000603.00
09/14/2016 03:15,2,0.000,ALERT,213.74,302.68,59.975,1473837303,"201051344000648","219011344069620",0.00,11.00,0,301.17,306.28,0.0,0.0,0.000,552158.8,552158.8,623,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837371,1000604.00
09/14/2016 03:15,2,0.000,ALERT,213.74,304.18,59.986,1473837303,"201051344000569","219011344069620",0.00,11.70,0,302.98,307.18,0.0,0.0,0.000,563385.9,563385.9,626,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837373,1000605.00
09/14/2016 03:15,2,0.000,ALERT,213.74,303.88,59.959,1473837303,"201051344000983","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,555842.8,555842.8,628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837374,1000606.00
09/14/2016 03:15,2,0.000,ALERT,213.51,303.58,59.986,1473837303,"201051344001158","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,547578.6,547578.6,622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837376,1000607.00
09/14/2016 03:15,2,0.000,ALERT,214.19,304.48,59.981,1473837303,"201051344000576","219011344069620",0.00,11.30,0,302.07,306.58,0.0,0.0,0.000,555126.1,555126.1,626,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837378,1000608.00
09/14/2016 03:15,2,0.000,ALERT,213.06,300.27,59.949,1473837303,"274151322000087","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,766796.3,766796.3,626,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473837380,1000609.00
09/14/2016 03:30,2,0.000,ALERT,213.74,302.98,59.959,1473838203,"201051344000645","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,554601.3,554601.3,627,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838205,1000610.00
09/14/2016 03:30,2,0.000,ALERT,212.61,300.27,59.965,1473838203,"274151322000085","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,794386.6,794386.6,623,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838207,1000611.00
09/14/2016 03:30,2,0.000,ALERT,213.96,303.28,59.965,1473838203,"201051344000633","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,546180.6,546180.6,625,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838209,1000612.00
09/14/2016 03:30,2,0.000,ALERT,213.51,303.28,59.959,1473838203,"201051344000469","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,548750.4,548750.4,629,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838210,1000613.00
09/14/2016 03:30,2,0.000,ALERT,212.38,300.57,59.959,1473838203,"201051344000646","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,549336.9,549336.9,621,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838212,1000614.00
09/14/2016 03:30,2,0.000,ALERT,212.16,300.87,59.959,1473838203,"274151322000052","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,816373.7,816373.7,622,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838214,1000615.00
09/14/2016 03:30,2,0.000,ALERT,212.83,300.87,60.007,1473838203,"201051344000585","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,559209.8,559209.8,625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838216,1000616.00
09/14/2016 03:30,2,0.000,ALERT,212.61,301.17,59.965,1473838203,"201051344001230","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,552366.3,552366.3,623,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838218,1000617.00
09/14/2016 03:30,2,0.000,ALERT,212.83,301.17,59.965,1473838203,"201051344000582","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,545127.6,545127.6,621,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838219,1000618.00
09/14/2016 03:30,2,0.000,ALERT,212.16,300.27,59.965,1473838203,"201051344000955","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,559058.6,559058.6,620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838221,1000619.00
09/14/2016 03:30,2,0.000,ALERT,212.38,299.37,59.965,1473838203,"274151322000094","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,671436.1,671436.1,641,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838223,1000620.00
09/14/2016 03:30,2,0.000,ALERT,213.51,303.28,59.954,1473838203,"201051344000579","219011344069620",0.00,11.70,0,302.37,305.68,0.0,0.0,0.000,563076.4,563076.4,624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838225,1000621.00
09/14/2016 03:30,2,0.000,ALERT,212.38,301.17,59.996,1473838203,"201051344000890","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,556314.9,556314.9,622,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838227,1000622.00
09/14/2016 03:30,2,0.000,ALERT,212.61,300.57,59.959,1473838203,"201051344000438","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,557768.4,557768.4,622,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838229,1000623.00
09/14/2016 03:30,2,0.000,ALERT,212.83,299.97,59.965,1473838203,"201051344000417","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,548878.5,548878.5,623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838230,1000624.00
09/14/2016 03:30,2,0.000,ALERT,212.38,300.87,59.986,1473838203,"274151322000083","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,808947.8,808947.8,622,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838232,1000625.00
09/14/2016 03:30,2,0.000,ALERT,213.06,300.57,59.965,1473838203,"274151322000076","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,863424.8,863424.8,624,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838234,1000626.00
09/14/2016 03:30,2,0.000,ALERT,213.29,303.58,59.928,1473838203,"201051344000868","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,547545.4,547545.4,625,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838236,1000627.00
09/14/2016 03:30,2,0.000,ALERT,212.61,300.87,59.954,1473838203,"274151322000095","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,854713.0,854713.0,626,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838238,1000628.00
09/14/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1473838203,"201051344000988","219011344069620",0.00,11.30,0,299.07,304.78,0.0,0.0,0.000,530728.0,530728.0,622,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838240,1000629.00
09/14/2016 03:30,2,0.000,ALERT,212.61,299.97,59.965,1473838203,"201051344001025","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,557895.4,557895.4,621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838241,1000630.00
09/14/2016 03:30,2,0.000,ALERT,213.29,303.28,59.965,1473838203,"201051344000458","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,554896.8,554896.8,628,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838243,1000631.00
09/14/2016 03:30,2,0.000,ALERT,213.96,302.98,59.970,1473838203,"201051344000853","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,554182.6,554182.6,631,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838245,1000632.00
09/14/2016 03:30,2,0.000,ALERT,212.83,300.87,59.959,1473838203,"201051344000685","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,556987.3,556987.3,624,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838247,1000633.00
09/14/2016 03:30,2,0.000,ALERT,212.61,299.97,59.959,1473838203,"201051344000917","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,553951.0,553951.0,624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838249,1000634.00
09/14/2016 03:30,2,0.000,ALERT,212.83,300.87,59.965,1473838203,"201051344001145","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,559141.9,559141.9,622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838250,1000635.00
09/14/2016 03:30,2,0.000,ALERT,212.83,299.97,59.954,1473838203,"201051344000651","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,552241.7,552241.7,621,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838252,1000636.00
09/14/2016 03:30,2,0.000,ALERT,211.93,300.27,59.965,1473838203,"274151322000088","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,778635.2,778635.2,624,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838254,1000637.00
09/14/2016 03:30,2,0.000,ALERT,212.83,299.07,59.928,1473838203,"274151322000068","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,671886.5,671886.5,640,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838256,1000638.00
09/14/2016 03:30,2,0.000,ALERT,212.38,300.57,59.965,1473838203,"201051344001135","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,548385.7,548385.7,621,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838258,1000639.00
09/14/2016 03:30,2,0.000,ALERT,213.06,303.88,59.954,1473838203,"201051344000594","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,559295.9,559295.9,624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838260,1000640.00
09/14/2016 03:30,2,0.000,ALERT,212.83,300.27,59.954,1473838203,"201051344001203","219011344069620",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,556585.8,556585.8,623,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838261,1000641.00
09/14/2016 03:30,2,0.000,ALERT,212.38,300.57,59.996,1473838203,"274151322000054","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,794663.5,794663.5,621,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838263,1000642.00
09/14/2016 03:30,2,0.000,ALERT,213.51,302.68,59.959,1473838203,"201051344000867","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,546610.3,546610.3,625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838265,1000643.00
09/14/2016 03:30,2,0.000,ALERT,212.61,300.57,59.954,1473838203,"201051344001093","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,553341.7,553341.7,623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838267,1000644.00
09/14/2016 03:30,2,0.000,ALERT,213.06,302.68,59.949,1473838203,"201051344000900","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,563395.4,563395.4,627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473838269,1000645.00
09/14/2016 03:30,2,0.000,ALERT,213.51,302.07,59.949,1473838203,"201051344000648","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,552158.8,552158.8,625,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838270,1000646.00
09/14/2016 03:30,2,0.000,ALERT,213.29,303.28,59.954,1473838203,"201051344000569","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,563385.9,563385.9,628,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838272,1000647.00
09/14/2016 03:30,2,0.000,ALERT,213.29,302.98,59.949,1473838203,"201051344000983","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,555842.8,555842.8,630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838274,1000648.00
09/14/2016 03:30,2,0.000,ALERT,213.29,302.68,59.954,1473838203,"201051344001158","219011344069620",0.00,11.00,0,301.47,304.78,0.0,0.0,0.000,547578.6,547578.6,624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838276,1000649.00
09/14/2016 03:30,2,0.000,ALERT,213.74,303.58,59.986,1473838203,"201051344000576","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,555126.1,555126.1,628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838278,1000650.00
09/14/2016 03:30,2,0.000,ALERT,212.61,299.67,59.959,1473838203,"274151322000087","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,766796.3,766796.3,628,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473838279,1000651.00
09/14/2016 03:45,2,0.000,ALERT,213.96,302.98,59.981,1473839103,"201051344000645","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,554601.3,554601.3,629,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839105,1000652.00
09/14/2016 03:45,2,0.000,ALERT,212.61,300.27,60.018,1473839103,"274151322000085","219011344069620",0.00,11.70,0,298.77,301.77,0.0,0.0,0.000,794386.6,794386.6,625,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839107,1000653.00
09/14/2016 03:45,2,0.000,ALERT,213.96,302.98,59.981,1473839103,"201051344000633","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,546180.6,546180.6,627,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839109,1000654.00
09/14/2016 03:45,2,0.000,ALERT,213.51,302.98,59.986,1473839103,"201051344000469","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,548750.4,548750.4,631,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839110,1000655.00
09/14/2016 03:45,2,0.000,ALERT,212.38,299.97,59.986,1473839103,"201051344000646","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,549336.9,549336.9,623,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839112,1000656.00
09/14/2016 03:45,2,0.000,ALERT,212.38,300.87,59.981,1473839103,"274151322000052","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,816373.7,816373.7,624,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839114,1000657.00
09/14/2016 03:45,2,0.000,ALERT,212.83,300.57,60.012,1473839103,"201051344000585","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,559209.8,559209.8,627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839116,1000658.00
09/14/2016 03:45,2,0.000,ALERT,212.61,300.27,59.981,1473839103,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,552366.3,552366.3,625,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839117,1000659.00
09/14/2016 03:45,2,0.000,ALERT,213.06,300.87,59.981,1473839103,"201051344000582","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,545127.6,545127.6,623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839119,1000660.00
09/14/2016 03:45,2,0.000,ALERT,212.38,300.27,59.986,1473839103,"201051344000955","219011344069620",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,559058.6,559058.6,622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839121,1000661.00
09/14/2016 03:45,2,0.000,ALERT,212.61,299.67,59.970,1473839103,"274151322000094","219011344069620",0.00,11.70,0,298.17,301.17,0.0,0.0,0.000,671436.1,671436.1,643,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839123,1000662.00
09/14/2016 03:45,2,0.000,ALERT,213.51,303.58,59.981,1473839103,"201051344000579","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,563076.4,563076.4,626,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839125,1000663.00
09/14/2016 03:45,2,0.000,ALERT,212.61,300.87,59.975,1473839103,"201051344000890","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,556314.9,556314.9,624,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839126,1000664.00
09/14/2016 03:45,2,0.000,ALERT,212.83,300.27,60.023,1473839103,"201051344000438","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,557768.4,557768.4,624,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839129,1000665.00
09/14/2016 03:45,2,0.000,ALERT,212.83,299.67,59.996,1473839103,"201051344000417","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,548878.5,548878.5,625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839130,1000666.00
09/14/2016 03:45,2,0.000,ALERT,212.61,300.57,59.975,1473839103,"274151322000083","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,808947.8,808947.8,624,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839132,1000667.00
09/14/2016 03:45,2,0.000,ALERT,213.06,300.27,59.981,1473839103,"274151322000076","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,863424.8,863424.8,626,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839134,1000668.00
09/14/2016 03:45,2,0.000,ALERT,213.51,304.18,59.986,1473839103,"201051344000868","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,547545.4,547545.4,627,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839136,1000669.00
09/14/2016 03:45,2,0.000,ALERT,212.38,300.57,59.970,1473839103,"274151322000095","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,854713.0,854713.0,628,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839137,1000670.00
09/14/2016 03:45,2,0.000,ALERT,213.29,302.98,59.975,1473839103,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,530728.0,530728.0,624,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839139,1000671.00
09/14/2016 03:45,2,0.000,ALERT,212.61,299.37,59.986,1473839103,"201051344001025","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,557895.4,557895.4,623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839141,1000672.00
09/14/2016 03:45,2,0.000,ALERT,213.51,303.28,59.975,1473839103,"201051344000458","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,554896.8,554896.8,630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839143,1000673.00
09/14/2016 03:45,2,0.000,ALERT,213.96,303.28,59.986,1473839103,"201051344000853","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,554182.6,554182.6,633,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839145,1000674.00
09/14/2016 03:45,2,0.000,ALERT,212.83,299.97,60.023,1473839103,"201051344000685","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,556987.3,556987.3,626,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839146,1000675.00
09/14/2016 03:45,2,0.000,ALERT,212.61,299.67,59.975,1473839103,"201051344000917","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,553951.0,553951.0,626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839148,1000676.00
09/14/2016 03:45,2,0.000,ALERT,212.83,300.57,59.965,1473839103,"201051344001145","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,559141.9,559141.9,624,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839150,1000677.00
09/14/2016 03:45,2,0.000,ALERT,212.83,299.67,59.949,1473839103,"201051344000651","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,552241.7,552241.7,623,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839152,1000678.00
09/14/2016 03:45,2,0.000,ALERT,212.16,299.67,59.975,1473839103,"274151322000088","219011344069620",0.00,12.30,0,298.77,301.77,0.0,0.0,0.000,778635.2,778635.2,626,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839154,1000679.00
09/14/2016 03:45,2,0.000,ALERT,213.29,299.37,60.012,1473839103,"274151322000068","219011344069620",0.00,12.70,0,298.17,301.17,0.0,0.0,0.000,671886.5,671886.5,642,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839156,1000680.00
09/14/2016 03:45,2,0.000,ALERT,212.16,299.97,59.975,1473839103,"201051344001135","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,548385.7,548385.7,623,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839157,1000681.00
09/14/2016 03:45,2,0.000,ALERT,213.06,303.58,59.970,1473839103,"201051344000594","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,559295.9,559295.9,626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839159,1000682.00
09/14/2016 03:45,2,0.000,ALERT,212.61,299.97,59.981,1473839103,"201051344001203","219011344069620",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,556585.8,556585.8,625,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839161,1000683.00
09/14/2016 03:45,2,0.000,ALERT,212.61,300.27,59.991,1473839103,"274151322000054","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,794663.5,794663.5,623,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839163,1000684.00
09/14/2016 03:45,2,0.000,ALERT,213.74,303.28,59.991,1473839103,"201051344000867","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,546610.3,546610.3,627,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839165,1000685.00
09/14/2016 03:45,2,0.000,ALERT,212.61,300.27,59.933,1473839103,"201051344001093","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,553341.7,553341.7,625,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839166,1000686.00
09/14/2016 03:45,2,0.000,ALERT,213.29,302.98,59.981,1473839103,"201051344000900","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,563395.4,563395.4,629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839168,1000687.00
09/14/2016 03:45,2,0.000,ALERT,213.74,302.37,59.986,1473839103,"201051344000648","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,552158.8,552158.8,627,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839170,1000688.00
09/14/2016 03:45,2,0.000,ALERT,213.74,303.88,59.981,1473839103,"201051344000569","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,563385.9,563385.9,630,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839172,1000689.00
09/14/2016 03:45,2,0.000,ALERT,213.74,303.58,59.981,1473839103,"201051344000983","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,555842.8,555842.8,632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839174,1000690.00
09/14/2016 03:45,2,0.000,ALERT,213.74,302.98,59.991,1473839103,"201051344001158","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,547578.6,547578.6,626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473839176,1000691.00
09/14/2016 03:45,2,0.000,ALERT,213.96,303.58,59.981,1473839103,"201051344000576","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,555126.1,555126.1,630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839177,1000692.00
09/14/2016 03:45,2,0.000,ALERT,212.83,299.67,59.970,1473839103,"274151322000087","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,766796.3,766796.3,630,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473839179,1000693.00
09/14/2016 04:00,2,0.000,ALERT,213.96,302.98,60.007,1473840003,"201051344000645","219011344069620",0.00,11.70,0,301.17,304.48,0.0,0.0,0.000,554601.3,554601.3,631,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840005,1000694.00
09/14/2016 04:00,2,0.000,ALERT,212.83,300.57,60.002,1473840003,"274151322000085","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,794386.6,794386.6,627,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840007,1000695.00
09/14/2016 04:00,2,0.000,ALERT,213.96,302.68,59.970,1473840003,"201051344000633","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,546180.6,546180.6,629,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840009,1000696.00
09/14/2016 04:00,2,0.000,ALERT,213.51,302.98,60.012,1473840003,"201051344000469","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,548750.4,548750.4,633,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840011,1000697.00
09/14/2016 04:00,2,0.000,ALERT,212.16,299.67,59.965,1473840003,"201051344000646","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,549336.9,549336.9,625,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840012,1000698.00
09/14/2016 04:00,2,0.000,ALERT,212.61,300.27,59.970,1473840003,"274151322000052","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,816373.7,816373.7,626,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840014,1000699.00
09/14/2016 04:00,2,0.000,ALERT,212.61,299.97,59.975,1473840003,"201051344000585","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,559209.8,559209.8,629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840016,1000700.00
09/14/2016 04:00,2,0.000,ALERT,212.38,300.27,59.981,1473840003,"201051344001230","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,552366.3,552366.3,627,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840018,1000701.00
09/14/2016 04:00,2,0.000,ALERT,212.83,300.57,59.965,1473840003,"201051344000582","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,545127.6,545127.6,625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840020,1000702.00
09/14/2016 04:00,2,0.000,ALERT,211.93,299.67,59.959,1473840003,"201051344000955","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,559058.6,559058.6,624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840022,1000703.00
09/14/2016 04:00,2,0.000,ALERT,212.61,299.67,59.965,1473840003,"274151322000094","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,671436.1,671436.1,645,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840023,1000704.00
09/14/2016 04:00,2,0.000,ALERT,213.29,303.58,59.975,1473840003,"201051344000579","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,563076.4,563076.4,628,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840025,1000705.00
09/14/2016 04:00,2,0.000,ALERT,212.38,300.57,59.970,1473840003,"201051344000890","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,556314.9,556314.9,626,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840027,1000706.00
09/14/2016 04:00,2,0.000,ALERT,212.83,299.97,59.986,1473840003,"201051344000438","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,557768.4,557768.4,626,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840029,1000707.00
09/14/2016 04:00,2,0.000,ALERT,212.61,299.37,60.007,1473840003,"201051344000417","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,548878.5,548878.5,627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840030,1000708.00
09/14/2016 04:00,2,0.000,ALERT,212.83,300.57,59.991,1473840003,"274151322000083","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,808947.8,808947.8,626,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840032,1000709.00
09/14/2016 04:00,2,0.000,ALERT,213.51,300.27,59.970,1473840003,"274151322000076","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,863424.8,863424.8,628,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840034,1000710.00
09/14/2016 04:00,2,0.000,ALERT,213.51,303.58,59.970,1473840003,"201051344000868","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,547545.4,547545.4,629,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840036,1000711.00
09/14/2016 04:00,2,0.000,ALERT,212.61,301.47,59.965,1473840003,"274151322000095","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,854713.0,854713.0,630,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840038,1000712.00
09/14/2016 04:00,2,0.000,ALERT,213.29,302.98,59.965,1473840003,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,530728.0,530728.0,626,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840039,1000713.00
09/14/2016 04:00,2,0.000,ALERT,212.38,299.07,59.949,1473840003,"201051344001025","219011344069620",0.00,10.30,0,297.26,302.68,0.0,0.0,0.000,557895.4,557895.4,625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840041,1000714.00
09/14/2016 04:00,2,0.000,ALERT,213.51,303.28,59.975,1473840003,"201051344000458","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,554896.8,554896.8,632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840043,1000715.00
09/14/2016 04:00,2,0.000,ALERT,213.96,302.98,59.933,1473840003,"201051344000853","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,554182.6,554182.6,635,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840045,1000716.00
09/14/2016 04:00,2,0.000,ALERT,213.06,300.27,59.970,1473840003,"201051344000685","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,556987.3,556987.3,628,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840047,1000717.00
09/14/2016 04:00,2,0.000,ALERT,212.61,299.37,59.970,1473840003,"201051344000917","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,553951.0,553951.0,628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840049,1000718.00
09/14/2016 04:00,2,0.000,ALERT,212.83,300.27,59.938,1473840003,"201051344001145","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,559141.9,559141.9,626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840050,1000719.00
09/14/2016 04:00,2,0.000,ALERT,212.83,299.37,59.975,1473840003,"201051344000651","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,552241.7,552241.7,625,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840052,1000720.00
09/14/2016 04:00,2,0.000,ALERT,212.38,300.87,59.970,1473840003,"274151322000088","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,778635.2,778635.2,628,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840054,1000721.00
09/14/2016 04:00,2,0.000,ALERT,213.51,299.67,59.965,1473840003,"274151322000068","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,671886.5,671886.5,644,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840056,1000722.00
09/14/2016 04:00,2,0.000,ALERT,212.38,299.97,59.970,1473840003,"201051344001135","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,548385.7,548385.7,625,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840058,1000723.00
09/14/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1473840003,"201051344000594","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,559295.9,559295.9,628,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840059,1000724.00
09/14/2016 04:00,2,0.000,ALERT,212.61,299.67,59.970,1473840003,"201051344001203","219011344069620",0.00,10.70,0,298.17,303.88,0.0,0.0,0.000,556585.8,556585.8,627,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840061,1000725.00
09/14/2016 04:00,2,0.000,ALERT,212.61,301.17,59.970,1473840003,"274151322000054","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,794663.5,794663.5,625,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840063,1000726.00
09/14/2016 04:00,2,0.000,ALERT,213.74,302.68,59.959,1473840003,"201051344000867","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,546610.3,546610.3,629,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840065,1000727.00
09/14/2016 04:00,2,0.000,ALERT,212.61,299.97,59.970,1473840003,"201051344001093","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,553341.7,553341.7,627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840067,1000728.00
09/14/2016 04:00,2,0.000,ALERT,213.29,302.68,60.002,1473840003,"201051344000900","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,563395.4,563395.4,631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840068,1000729.00
09/14/2016 04:00,2,0.000,ALERT,213.74,302.37,59.981,1473840003,"201051344000648","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,552158.8,552158.8,629,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840070,1000730.00
09/14/2016 04:00,2,0.000,ALERT,213.51,303.58,60.007,1473840003,"201051344000569","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,563385.9,563385.9,632,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840072,1000731.00
09/14/2016 04:00,2,0.000,ALERT,213.51,303.28,59.965,1473840003,"201051344000983","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,555842.8,555842.8,634,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840074,1000732.00
09/14/2016 04:00,2,0.000,ALERT,213.51,302.98,59.965,1473840003,"201051344001158","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,547578.6,547578.6,628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840076,1000733.00
09/14/2016 04:00,2,0.000,ALERT,213.96,303.58,59.922,1473840003,"201051344000576","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,555126.1,555126.1,632,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840077,1000734.00
09/14/2016 04:00,2,0.000,ALERT,212.61,299.67,59.949,1473840003,"274151322000087","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,766796.3,766796.3,632,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840079,1000735.00
09/14/2016 04:15,2,0.000,ALERT,213.74,303.28,59.959,1473840903,"201051344000645","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,554601.3,554601.3,633,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840905,1000736.00
09/14/2016 04:15,2,0.000,ALERT,212.83,301.17,59.991,1473840903,"274151322000085","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,794386.6,794386.6,629,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840907,1000737.00
09/14/2016 04:15,2,0.000,ALERT,213.74,302.98,59.996,1473840903,"201051344000633","219011344069620",0.00,10.70,0,299.07,304.78,0.0,0.0,0.000,546180.6,546180.6,631,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840909,1000738.00
09/14/2016 04:15,2,0.000,ALERT,213.29,303.28,59.996,1473840903,"201051344000469","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,548750.4,548750.4,635,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840910,1000739.00
09/14/2016 04:15,2,0.000,ALERT,212.38,300.27,59.996,1473840903,"201051344000646","219011344069620",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,549336.9,549336.9,627,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840912,1000740.00
09/14/2016 04:15,2,0.000,ALERT,212.38,300.57,59.996,1473840903,"274151322000052","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,816373.7,816373.7,628,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840914,1000741.00
09/14/2016 04:15,2,0.000,ALERT,212.83,300.87,59.996,1473840903,"201051344000585","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,559209.8,559209.8,631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840916,1000742.00
09/14/2016 04:15,2,0.000,ALERT,212.61,300.57,59.996,1473840903,"201051344001230","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,552366.3,552366.3,629,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840918,1000743.00
09/14/2016 04:15,2,0.000,ALERT,212.83,301.17,59.991,1473840903,"201051344000582","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,545127.6,545127.6,627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840919,1000744.00
09/14/2016 04:15,2,0.000,ALERT,212.16,300.27,60.012,1473840903,"201051344000955","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,559058.6,559058.6,626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840921,1000745.00
09/14/2016 04:15,2,0.000,ALERT,212.61,300.57,60.002,1473840903,"274151322000094","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,671436.1,671436.1,647,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840923,1000746.00
