ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 04:15,2,0.000,ALERT,213.06,303.58,59.991,1473840903,"201051344000579","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,563076.4,563076.4,630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840925,1000747.00
09/14/2016 04:15,2,0.000,ALERT,212.38,300.87,59.938,1473840903,"201051344000890","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,556314.9,556314.9,628,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840927,1000748.00
09/14/2016 04:15,2,0.000,ALERT,212.61,300.27,59.938,1473840903,"201051344000438","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,557768.4,557768.4,628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840928,1000749.00
09/14/2016 04:15,2,0.000,ALERT,212.83,299.97,59.970,1473840903,"201051344000417","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,548878.5,548878.5,629,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840930,1000750.00
09/14/2016 04:15,2,0.000,ALERT,212.38,301.77,59.975,1473840903,"274151322000083","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,808947.8,808947.8,628,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840932,1000751.00
09/14/2016 04:15,2,0.000,ALERT,213.29,300.57,59.986,1473840903,"274151322000076","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,863424.8,863424.8,630,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840934,1000752.00
09/14/2016 04:15,2,0.000,ALERT,213.29,303.88,59.991,1473840903,"201051344000868","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,547545.4,547545.4,631,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840936,1000753.00
09/14/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1473840903,"274151322000095","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,854713.0,854713.0,632,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840937,1000754.00
09/14/2016 04:15,2,0.000,ALERT,213.06,302.98,59.981,1473840903,"201051344000988","219011344069620",0.00,11.30,0,298.77,305.08,0.0,0.0,0.000,530728.0,530728.0,628,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840939,1000755.00
09/14/2016 04:15,2,0.000,ALERT,212.38,299.67,60.023,1473840903,"201051344001025","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,557895.4,557895.4,627,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840941,1000756.00
09/14/2016 04:15,2,0.000,ALERT,213.06,302.98,59.981,1473840903,"201051344000458","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,554896.8,554896.8,634,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840943,1000757.00
09/14/2016 04:15,2,0.000,ALERT,213.74,302.98,59.938,1473840903,"201051344000853","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,554182.6,554182.6,637,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840945,1000758.00
09/14/2016 04:15,2,0.000,ALERT,213.06,300.57,59.975,1473840903,"201051344000685","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,556987.3,556987.3,630,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840947,1000759.00
09/14/2016 04:15,2,0.000,ALERT,212.83,299.97,59.944,1473840903,"201051344000917","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,553951.0,553951.0,630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840948,1000760.00
09/14/2016 04:15,2,0.000,ALERT,213.06,300.57,59.981,1473840903,"201051344001145","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,559141.9,559141.9,628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840950,1000761.00
09/14/2016 04:15,2,0.000,ALERT,212.83,299.67,59.938,1473840903,"201051344000651","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,552241.7,552241.7,627,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840952,1000762.00
09/14/2016 04:15,2,0.000,ALERT,211.93,300.57,59.965,1473840903,"274151322000088","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,778635.2,778635.2,630,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840954,1000763.00
09/14/2016 04:15,2,0.000,ALERT,213.06,299.97,59.933,1473840903,"274151322000068","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,671886.5,671886.5,646,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840955,1000764.00
09/14/2016 04:15,2,0.000,ALERT,212.38,300.27,59.933,1473840903,"201051344001135","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,548385.7,548385.7,627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840957,1000765.00
09/14/2016 04:15,2,0.000,ALERT,212.83,303.58,59.996,1473840903,"201051344000594","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,559295.9,559295.9,630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840959,1000766.00
09/14/2016 04:15,2,0.000,ALERT,212.61,299.97,59.970,1473840903,"201051344001203","219011344069620",0.00,10.70,0,297.87,303.58,0.0,0.0,0.000,556585.8,556585.8,629,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840961,1000767.00
09/14/2016 04:15,2,0.000,ALERT,212.38,301.17,59.959,1473840903,"274151322000054","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,794663.5,794663.5,627,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840963,1000768.00
09/14/2016 04:15,2,0.000,ALERT,213.51,302.98,59.965,1473840903,"201051344000867","219011344069620",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,546610.3,546610.3,631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840965,1000769.00
09/14/2016 04:15,2,0.000,ALERT,212.61,300.27,59.970,1473840903,"201051344001093","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,553341.7,553341.7,629,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840967,1000770.00
09/14/2016 04:15,2,0.000,ALERT,213.06,303.28,60.012,1473840903,"201051344000900","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,563395.4,563395.4,633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840968,1000771.00
09/14/2016 04:15,2,0.000,ALERT,213.29,302.07,59.959,1473840903,"201051344000648","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,552158.8,552158.8,631,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840970,1000772.00
09/14/2016 04:15,2,0.000,ALERT,213.06,303.28,59.938,1473840903,"201051344000569","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,563385.9,563385.9,634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840972,1000773.00
09/14/2016 04:15,2,0.000,ALERT,213.06,302.98,59.975,1473840903,"201051344000983","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,555842.8,555842.8,636,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840974,1000774.00
09/14/2016 04:15,2,0.000,ALERT,213.06,302.68,59.970,1473840903,"201051344001158","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,547578.6,547578.6,630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473840976,1000775.00
09/14/2016 04:15,2,0.000,ALERT,213.74,303.28,59.965,1473840903,"201051344000576","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,555126.1,555126.1,634,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840978,1000776.00
09/14/2016 04:15,2,0.000,ALERT,212.38,299.97,59.986,1473840903,"274151322000087","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,766796.3,766796.3,634,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473840980,1000777.00
09/14/2016 04:30,2,0.000,ALERT,213.74,302.98,59.965,1473841804,"201051344000645","219011344069620",0.00,11.70,0,301.47,304.78,0.0,0.0,0.000,554601.3,554601.3,635,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473841806,1000778.00
09/14/2016 04:30,2,0.000,ALERT,212.61,301.17,59.959,1473841804,"274151322000085","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,794386.6,794386.6,631,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841808,1000779.00
09/14/2016 04:30,2,0.000,ALERT,213.74,302.68,59.970,1473841804,"201051344000633","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,546180.6,546180.6,633,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841810,1000780.00
09/14/2016 04:30,2,0.000,ALERT,213.29,302.98,59.965,1473841804,"201051344000469","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,548750.4,548750.4,637,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841811,1000781.00
09/14/2016 04:30,2,0.000,ALERT,212.38,300.27,59.970,1473841804,"201051344000646","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,549336.9,549336.9,629,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841813,1000782.00
09/14/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1473841804,"274151322000052","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,816373.7,816373.7,630,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841815,1000783.00
09/14/2016 04:30,2,0.000,ALERT,212.83,300.87,59.965,1473841804,"201051344000585","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,559209.8,559209.8,633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841817,1000784.00
09/14/2016 04:30,2,0.000,ALERT,212.61,301.17,59.965,1473841804,"201051344001230","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,552366.3,552366.3,631,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841819,1000785.00
09/14/2016 04:30,2,0.000,ALERT,213.06,301.47,59.965,1473841804,"201051344000582","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,545127.6,545127.6,629,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841820,1000786.00
09/14/2016 04:30,2,0.000,ALERT,212.16,300.57,59.965,1473841804,"201051344000955","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,559058.6,559058.6,628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473841822,1000787.00
09/14/2016 04:30,2,0.000,ALERT,212.38,300.27,59.965,1473841804,"274151322000094","219011344069620",0.00,11.30,0,299.07,301.77,0.0,0.0,0.000,671436.1,671436.1,649,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841824,1000788.00
09/14/2016 04:30,2,0.000,ALERT,213.29,303.28,59.933,1473841804,"201051344000579","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,563076.4,563076.4,632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841826,1000789.00
09/14/2016 04:30,2,0.000,ALERT,212.38,300.87,59.970,1473841804,"201051344000890","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,556314.9,556314.9,630,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841828,1000790.00
09/14/2016 04:30,2,0.000,ALERT,212.83,300.57,59.970,1473841804,"201051344000438","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,557768.4,557768.4,630,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841829,1000791.00
09/14/2016 04:30,2,0.000,ALERT,212.83,299.97,59.970,1473841804,"201051344000417","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,548878.5,548878.5,631,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473841831,1000792.00
09/14/2016 04:30,2,0.000,ALERT,212.61,300.87,59.975,1473841804,"274151322000083","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,808947.8,808947.8,630,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473841833,1000793.00
09/14/2016 04:30,2,0.000,ALERT,213.29,300.87,59.965,1473841804,"274151322000076","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,863424.8,863424.8,632,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473841835,1000794.00
09/14/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1473841804,"201051344000868","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,547545.4,547545.4,633,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841837,1000795.00
09/14/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1473841804,"274151322000095","219011344069620",0.00,11.00,0,300.27,303.28,0.0,0.0,0.000,854713.0,854713.0,634,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841839,1000796.00
09/14/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1473841804,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.78,0.0,0.0,0.000,530728.0,530728.0,630,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841840,1000797.00
09/14/2016 04:30,2,0.000,ALERT,212.38,299.97,60.012,1473841804,"201051344001025","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,557895.4,557895.4,629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841842,1000798.00
09/14/2016 04:30,2,0.000,ALERT,213.29,303.28,59.981,1473841804,"201051344000458","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,554896.8,554896.8,636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841844,1000799.00
09/14/2016 04:30,2,0.000,ALERT,213.96,302.98,59.959,1473841804,"201051344000853","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,554182.6,554182.6,639,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841846,1000800.00
09/14/2016 04:30,2,0.000,ALERT,213.06,300.87,59.970,1473841804,"201051344000685","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,556987.3,556987.3,632,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841848,1000801.00
09/14/2016 04:30,2,0.000,ALERT,212.83,300.27,59.975,1473841804,"201051344000917","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,553951.0,553951.0,632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841849,1000802.00
09/14/2016 04:30,2,0.000,ALERT,212.83,300.87,59.986,1473841804,"201051344001145","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,559141.9,559141.9,630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841851,1000803.00
09/14/2016 04:30,2,0.000,ALERT,212.83,299.97,59.975,1473841804,"201051344000651","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,552241.7,552241.7,629,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473841853,1000804.00
09/14/2016 04:30,2,0.000,ALERT,212.16,301.17,60.007,1473841804,"274151322000088","219011344069620",0.00,12.00,0,299.37,302.37,0.0,0.0,0.000,778635.2,778635.2,632,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473841855,1000805.00
09/14/2016 04:30,2,0.000,ALERT,213.29,300.57,59.965,1473841804,"274151322000068","219011344069620",0.00,12.70,0,298.77,301.47,0.0,0.0,0.000,671886.5,671886.5,648,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841857,1000806.00
09/14/2016 04:30,2,0.000,ALERT,212.38,300.57,59.970,1473841804,"201051344001135","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,548385.7,548385.7,629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841859,1000807.00
09/14/2016 04:30,2,0.000,ALERT,213.06,303.58,59.965,1473841804,"201051344000594","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,559295.9,559295.9,632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473841860,1000808.00
09/14/2016 04:30,2,0.000,ALERT,212.83,300.27,59.975,1473841804,"201051344001203","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,556585.8,556585.8,631,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841862,1000809.00
09/14/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1473841804,"274151322000054","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,794663.5,794663.5,629,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841864,1000810.00
09/14/2016 04:30,2,0.000,ALERT,213.74,302.98,59.965,1473841804,"201051344000867","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,546610.3,546610.3,633,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841866,1000811.00
09/14/2016 04:30,2,0.000,ALERT,212.61,300.57,59.975,1473841804,"201051344001093","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,553341.7,553341.7,631,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473841868,1000812.00
09/14/2016 04:30,2,0.000,ALERT,213.29,302.98,59.970,1473841804,"201051344000900","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,563395.4,563395.4,635,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841870,1000813.00
09/14/2016 04:30,2,0.000,ALERT,213.74,302.68,59.949,1473841804,"201051344000648","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,552158.8,552158.8,633,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841871,1000814.00
09/14/2016 04:30,2,0.000,ALERT,213.51,303.58,60.002,1473841804,"201051344000569","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,563385.9,563385.9,636,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841873,1000815.00
09/14/2016 04:30,2,0.000,ALERT,213.29,303.28,59.970,1473841804,"201051344000983","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,555842.8,555842.8,638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841875,1000816.00
09/14/2016 04:30,2,0.000,ALERT,213.51,302.98,59.975,1473841804,"201051344001158","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,547578.6,547578.6,632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841877,1000817.00
09/14/2016 04:30,2,0.000,ALERT,213.96,303.88,59.975,1473841804,"201051344000576","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,555126.1,555126.1,636,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841879,1000818.00
09/14/2016 04:30,2,0.000,ALERT,212.83,300.87,59.975,1473841804,"274151322000087","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,766796.3,766796.3,636,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473841880,1000819.00
09/14/2016 04:45,2,0.000,ALERT,213.74,302.98,59.986,1473842703,"201051344000645","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,554601.3,554601.3,637,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842705,1000820.00
09/14/2016 04:45,2,0.000,ALERT,212.61,301.17,60.007,1473842703,"274151322000085","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,794386.6,794386.6,633,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842707,1000821.00
09/14/2016 04:45,2,0.000,ALERT,213.74,302.98,59.991,1473842703,"201051344000633","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,546180.6,546180.6,635,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473842709,1000822.00
09/14/2016 04:45,2,0.000,ALERT,213.29,303.28,60.034,1473842703,"201051344000469","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,548750.4,548750.4,639,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842710,1000823.00
09/14/2016 04:45,2,0.000,ALERT,212.16,300.27,59.991,1473842703,"201051344000646","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,549336.9,549336.9,631,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842712,1000824.00
09/14/2016 04:45,2,0.000,ALERT,212.38,300.57,60.002,1473842703,"274151322000052","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,816373.7,816373.7,632,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842714,1000825.00
09/14/2016 04:45,2,0.000,ALERT,212.61,300.87,59.981,1473842703,"201051344000585","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,559209.8,559209.8,635,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473842716,1000826.00
09/14/2016 04:45,2,0.000,ALERT,212.61,300.87,59.981,1473842703,"201051344001230","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,552366.3,552366.3,633,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842718,1000827.00
09/14/2016 04:45,2,0.000,ALERT,213.06,301.17,59.996,1473842703,"201051344000582","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,545127.6,545127.6,631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473842720,1000828.00
09/14/2016 04:45,2,0.000,ALERT,212.16,300.27,59.991,1473842703,"201051344000955","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,559058.6,559058.6,630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842721,1000829.00
09/14/2016 04:45,2,0.000,ALERT,212.61,300.57,59.986,1473842703,"274151322000094","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,671436.1,671436.1,651,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842723,1000830.00
09/14/2016 04:45,2,0.000,ALERT,213.29,303.88,59.986,1473842703,"201051344000579","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,563076.4,563076.4,634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473842725,1000831.00
09/14/2016 04:45,2,0.000,ALERT,212.38,300.87,59.996,1473842703,"201051344000890","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,556314.9,556314.9,632,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842727,1000832.00
09/14/2016 04:45,2,0.000,ALERT,212.61,300.27,59.986,1473842703,"201051344000438","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,557768.4,557768.4,632,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842729,1000833.00
09/14/2016 04:45,2,0.000,ALERT,212.61,299.97,59.986,1473842703,"201051344000417","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,548878.5,548878.5,633,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842731,1000834.00
09/14/2016 04:45,2,0.000,ALERT,212.61,301.17,59.996,1473842703,"274151322000083","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,808947.8,808947.8,632,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473842732,1000835.00
09/14/2016 04:45,2,0.000,ALERT,213.06,300.87,59.986,1473842703,"274151322000076","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,863424.8,863424.8,634,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842734,1000836.00
09/14/2016 04:45,2,0.000,ALERT,213.29,303.88,60.028,1473842703,"201051344000868","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,547545.4,547545.4,635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842736,1000837.00
09/14/2016 04:45,2,0.000,ALERT,212.61,302.07,59.944,1473842703,"274151322000095","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,854713.0,854713.0,636,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842738,1000838.00
09/14/2016 04:45,2,0.000,ALERT,213.29,302.98,59.996,1473842703,"201051344000988","219011344069620",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,530728.0,530728.0,632,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842740,1000839.00
09/14/2016 04:45,2,0.000,ALERT,212.38,299.67,59.986,1473842703,"201051344001025","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,557895.4,557895.4,631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473842741,1000840.00
09/14/2016 04:45,2,0.000,ALERT,213.29,303.28,59.991,1473842703,"201051344000458","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,554896.8,554896.8,638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842743,1000841.00
09/14/2016 04:45,2,0.000,ALERT,213.74,302.98,59.996,1473842703,"201051344000853","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,554182.6,554182.6,641,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473842745,1000842.00
09/14/2016 04:45,2,0.000,ALERT,212.83,300.27,59.944,1473842703,"201051344000685","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,556987.3,556987.3,634,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842747,1000843.00
09/14/2016 04:45,2,0.000,ALERT,212.83,299.97,59.991,1473842703,"201051344000917","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,553951.0,553951.0,634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842749,1000844.00
09/14/2016 04:45,2,0.000,ALERT,212.83,300.57,59.954,1473842703,"201051344001145","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,559141.9,559141.9,632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842750,1000845.00
09/14/2016 04:45,2,0.000,ALERT,212.61,299.67,59.991,1473842703,"201051344000651","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,552241.7,552241.7,631,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842752,1000846.00
09/14/2016 04:45,2,0.000,ALERT,212.16,300.57,59.986,1473842703,"274151322000088","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,778635.2,778635.2,634,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842754,1000847.00
09/14/2016 04:45,2,0.000,ALERT,213.29,300.27,59.986,1473842703,"274151322000068","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,671886.5,671886.5,650,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842756,1000848.00
09/14/2016 04:45,2,0.000,ALERT,212.16,300.27,59.991,1473842703,"201051344001135","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,548385.7,548385.7,631,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842758,1000849.00
09/14/2016 04:45,2,0.000,ALERT,213.06,303.88,59.986,1473842703,"201051344000594","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,559295.9,559295.9,634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842759,1000850.00
09/14/2016 04:45,2,0.000,ALERT,212.61,299.97,59.991,1473842703,"201051344001203","219011344069620",0.00,10.70,0,297.87,303.58,0.0,0.0,0.000,556585.8,556585.8,633,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842761,1000851.00
09/14/2016 04:45,2,0.000,ALERT,212.61,301.17,60.018,1473842703,"274151322000054","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,794663.5,794663.5,631,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842763,1000852.00
09/14/2016 04:45,2,0.000,ALERT,213.51,302.98,59.991,1473842703,"201051344000867","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,546610.3,546610.3,635,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842765,1000853.00
09/14/2016 04:45,2,0.000,ALERT,212.61,299.97,59.981,1473842703,"201051344001093","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,553341.7,553341.7,633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842766,1000854.00
09/14/2016 04:45,2,0.000,ALERT,213.06,302.98,59.986,1473842703,"201051344000900","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,563395.4,563395.4,637,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842768,1000855.00
09/14/2016 04:45,2,0.000,ALERT,213.51,302.37,60.007,1473842703,"201051344000648","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,552158.8,552158.8,635,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842770,1000856.00
09/14/2016 04:45,2,0.000,ALERT,213.29,303.28,59.991,1473842703,"201051344000569","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,563385.9,563385.9,638,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473842772,1000857.00
09/14/2016 04:45,2,0.000,ALERT,213.29,303.28,59.986,1473842703,"201051344000983","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,555842.8,555842.8,640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842774,1000858.00
09/14/2016 04:45,2,0.000,ALERT,213.51,302.98,59.981,1473842703,"201051344001158","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,547578.6,547578.6,634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842776,1000859.00
09/14/2016 04:45,2,0.000,ALERT,213.74,303.58,59.986,1473842703,"201051344000576","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,555126.1,555126.1,638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473842777,1000860.00
09/14/2016 04:45,2,0.000,ALERT,212.83,299.97,59.954,1473842703,"274151322000087","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,766796.3,766796.3,638,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473842779,1000861.00
09/14/2016 05:00,2,0.000,ALERT,213.29,302.37,59.991,1473843603,"201051344000645","219011344069620",0.00,11.70,0,301.17,304.48,0.0,0.0,0.000,554601.3,554601.3,639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843605,1000862.00
09/14/2016 05:00,2,0.000,ALERT,212.16,300.87,59.933,1473843603,"274151322000085","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,794386.6,794386.6,635,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843607,1000863.00
09/14/2016 05:00,2,0.000,ALERT,213.51,302.07,59.965,1473843603,"201051344000633","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,546180.6,546180.6,637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843609,1000864.00
09/14/2016 05:00,2,0.000,ALERT,212.83,302.37,59.986,1473843603,"201051344000469","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,548750.4,548750.4,641,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843610,1000865.00
09/14/2016 05:00,2,0.000,ALERT,211.70,299.97,59.970,1473843603,"201051344000646","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,549336.9,549336.9,633,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843612,1000866.00
09/14/2016 05:00,2,0.000,ALERT,211.93,300.57,59.959,1473843603,"274151322000052","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,816373.7,816373.7,634,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843614,1000867.00
09/14/2016 05:00,2,0.000,ALERT,212.38,300.57,59.959,1473843603,"201051344000585","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,559209.8,559209.8,637,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843616,1000868.00
09/14/2016 05:00,2,0.000,ALERT,212.16,300.57,59.965,1473843603,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,552366.3,552366.3,635,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843618,1000869.00
09/14/2016 05:00,2,0.000,ALERT,212.61,300.87,59.938,1473843603,"201051344000582","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,545127.6,545127.6,633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473843619,1000870.00
09/14/2016 05:00,2,0.000,ALERT,211.70,299.97,59.917,1473843603,"201051344000955","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,559058.6,559058.6,632,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473843621,1000871.00
09/14/2016 05:00,2,0.000,ALERT,212.16,300.57,59.959,1473843603,"274151322000094","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,671436.1,671436.1,653,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843623,1000872.00
09/14/2016 05:00,2,0.000,ALERT,212.83,303.28,59.954,1473843603,"201051344000579","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,563076.4,563076.4,636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473843625,1000873.00
09/14/2016 05:00,2,0.000,ALERT,211.93,300.57,59.959,1473843603,"201051344000890","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,556314.9,556314.9,634,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843627,1000874.00
09/14/2016 05:00,2,0.000,ALERT,212.16,299.97,59.954,1473843603,"201051344000438","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,557768.4,557768.4,634,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843629,1000875.00
09/14/2016 05:00,2,0.000,ALERT,212.16,299.67,59.922,1473843603,"201051344000417","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,548878.5,548878.5,635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843630,1000876.00
09/14/2016 05:00,2,0.000,ALERT,212.38,301.17,59.975,1473843603,"274151322000083","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,808947.8,808947.8,634,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843632,1000877.00
09/14/2016 05:00,2,0.000,ALERT,212.61,300.87,59.965,1473843603,"274151322000076","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,863424.8,863424.8,636,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843634,1000878.00
09/14/2016 05:00,2,0.000,ALERT,212.83,303.28,59.949,1473843603,"201051344000868","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,547545.4,547545.4,637,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843636,1000879.00
09/14/2016 05:00,2,0.000,ALERT,212.16,302.07,59.954,1473843603,"274151322000095","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,854713.0,854713.0,638,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843638,1000880.00
09/14/2016 05:00,2,0.000,ALERT,212.83,302.37,59.959,1473843603,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,530728.0,530728.0,634,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843639,1000881.00
09/14/2016 05:00,2,0.000,ALERT,211.93,299.67,59.959,1473843603,"201051344001025","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,557895.4,557895.4,633,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473843641,1000882.00
09/14/2016 05:00,2,0.000,ALERT,212.83,302.98,59.959,1473843603,"201051344000458","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,554896.8,554896.8,640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843643,1000883.00
09/14/2016 05:00,2,0.000,ALERT,213.51,302.37,59.970,1473843603,"201051344000853","219011344069620",0.00,11.00,0,301.47,304.78,0.0,0.0,0.000,554182.6,554182.6,643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843645,1000884.00
09/14/2016 05:00,2,0.000,ALERT,212.38,299.97,59.965,1473843603,"201051344000685","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,556987.3,556987.3,636,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843647,1000885.00
09/14/2016 05:00,2,0.000,ALERT,212.16,299.37,59.954,1473843603,"201051344000917","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,553951.0,553951.0,636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473843649,1000886.00
09/14/2016 05:00,2,0.000,ALERT,212.16,300.27,59.954,1473843603,"201051344001145","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,559141.9,559141.9,634,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843651,1000887.00
09/14/2016 05:00,2,0.000,ALERT,212.16,299.37,59.933,1473843603,"201051344000651","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,552241.7,552241.7,633,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843652,1000888.00
09/14/2016 05:00,2,0.000,ALERT,211.70,301.17,59.954,1473843603,"274151322000088","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,778635.2,778635.2,636,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473843654,1000889.00
09/14/2016 05:00,2,0.000,ALERT,212.61,299.97,59.959,1473843603,"274151322000068","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,671886.5,671886.5,652,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843656,1000890.00
09/14/2016 05:00,2,0.000,ALERT,211.70,299.97,59.944,1473843603,"201051344001135","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,548385.7,548385.7,633,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843658,1000891.00
