ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 05:00,2,0.000,ALERT,212.61,303.28,59.965,1473843603,"201051344000594","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,559295.9,559295.9,636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843660,1000892.00
09/14/2016 05:00,2,0.000,ALERT,212.16,299.67,60.007,1473843603,"201051344001203","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,556585.8,556585.8,635,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843661,1000893.00
09/14/2016 05:00,2,0.000,ALERT,211.93,301.47,59.938,1473843603,"274151322000054","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,794663.5,794663.5,633,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843663,1000894.00
09/14/2016 05:00,2,0.000,ALERT,213.29,302.37,59.975,1473843603,"201051344000867","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,546610.3,546610.3,637,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473843665,1000895.00
09/14/2016 05:00,2,0.000,ALERT,212.16,299.97,59.986,1473843603,"201051344001093","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,553341.7,553341.7,635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843667,1000896.00
09/14/2016 05:00,2,0.000,ALERT,212.83,302.68,59.917,1473843603,"201051344000900","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,563395.4,563395.4,639,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843669,1000897.00
09/14/2016 05:00,2,0.000,ALERT,213.06,301.77,59.954,1473843603,"201051344000648","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,552158.8,552158.8,637,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843671,1000898.00
09/14/2016 05:00,2,0.000,ALERT,213.06,303.28,59.928,1473843603,"201051344000569","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,563385.9,563385.9,640,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843672,1000899.00
09/14/2016 05:00,2,0.000,ALERT,213.06,302.98,59.965,1473843603,"201051344000983","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,555842.8,555842.8,642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843674,1000900.00
09/14/2016 05:00,2,0.000,ALERT,212.83,302.37,59.954,1473843603,"201051344001158","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,547578.6,547578.6,636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843676,1000901.00
09/14/2016 05:00,2,0.000,ALERT,213.29,303.28,59.954,1473843603,"201051344000576","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,555126.1,555126.1,640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843678,1000902.00
09/14/2016 05:00,2,0.000,ALERT,212.16,300.57,59.954,1473843603,"274151322000087","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,766796.3,766796.3,640,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473843680,1000903.00
09/14/2016 05:15,2,0.000,ALERT,212.61,301.47,59.981,1473844503,"201051344000645","219011344069620",0.00,11.70,0,297.87,304.18,0.0,0.0,0.000,554601.3,554601.3,641,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844505,1000904.00
09/14/2016 05:15,2,0.000,ALERT,211.48,299.37,59.975,1473844503,"274151322000085","219011344069620",0.00,11.70,0,295.46,302.37,0.0,0.0,0.000,794386.6,794386.6,637,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473844507,1000905.00
09/14/2016 05:15,2,0.000,ALERT,212.83,301.47,59.986,1473844503,"201051344000633","219011344069620",0.00,11.00,0,296.36,303.88,0.0,0.0,0.000,546180.6,546180.6,639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473844509,1000906.00
09/14/2016 05:15,2,0.000,ALERT,212.16,301.77,60.012,1473844503,"201051344000469","219011344069620",0.00,10.70,0,296.96,304.18,0.0,0.0,0.000,548750.4,548750.4,643,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844510,1000907.00
09/14/2016 05:15,2,0.000,ALERT,211.03,298.17,59.981,1473844503,"201051344000646","219011344069620",0.00,11.00,0,294.26,301.17,0.0,0.0,0.000,549336.9,549336.9,635,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844512,1000908.00
09/14/2016 05:15,2,0.000,ALERT,211.03,299.37,59.991,1473844503,"274151322000052","219011344069620",0.00,12.30,0,295.16,302.98,0.0,0.0,0.000,816373.7,816373.7,636,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844514,1000909.00
09/14/2016 05:15,2,0.000,ALERT,211.25,298.47,59.986,1473844503,"201051344000585","219011344069620",0.00,11.30,0,294.26,301.77,0.0,0.0,0.000,559209.8,559209.8,639,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844516,1000910.00
09/14/2016 05:15,2,0.000,ALERT,211.03,298.47,59.991,1473844503,"201051344001230","219011344069620",0.00,11.00,0,295.16,301.77,0.0,0.0,0.000,552366.3,552366.3,637,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473844518,1000911.00
09/14/2016 05:15,2,0.000,ALERT,211.48,299.07,59.981,1473844503,"201051344000582","219011344069620",0.00,10.70,0,295.46,302.37,0.0,0.0,0.000,545127.6,545127.6,635,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473844519,1000912.00
09/14/2016 05:15,2,0.000,ALERT,210.57,298.17,59.991,1473844503,"201051344000955","219011344069620",0.00,11.30,0,294.56,301.47,0.0,0.0,0.000,559058.6,559058.6,634,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844521,1000913.00
09/14/2016 05:15,2,0.000,ALERT,211.25,299.07,59.975,1473844503,"274151322000094","219011344069620",0.00,11.30,0,294.86,301.77,0.0,0.0,0.000,671436.1,671436.1,655,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844523,1000914.00
09/14/2016 05:15,2,0.000,ALERT,212.16,302.37,59.981,1473844503,"201051344000579","219011344069620",0.00,11.70,0,298.47,305.08,0.0,0.0,0.000,563076.4,563076.4,638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844525,1000915.00
09/14/2016 05:15,2,0.000,ALERT,211.03,299.07,59.991,1473844503,"201051344000890","219011344069620",0.00,11.30,0,295.16,302.68,0.0,0.0,0.000,556314.9,556314.9,636,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844527,1000916.00
09/14/2016 05:15,2,0.000,ALERT,211.25,298.47,59.975,1473844503,"201051344000438","219011344069620",0.00,10.70,0,294.56,301.77,0.0,0.0,0.000,557768.4,557768.4,636,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473844529,1000917.00
09/14/2016 05:15,2,0.000,ALERT,211.25,297.87,59.981,1473844503,"201051344000417","219011344069620",0.00,11.30,0,293.96,300.87,0.0,0.0,0.000,548878.5,548878.5,637,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473844530,1000918.00
09/14/2016 05:15,2,0.000,ALERT,211.25,300.27,59.986,1473844503,"274151322000083","219011344069620",0.00,11.70,0,295.46,302.68,0.0,0.0,0.000,808947.8,808947.8,636,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844532,1000919.00
09/14/2016 05:15,2,0.000,ALERT,211.93,299.07,59.991,1473844503,"274151322000076","219011344069620",0.00,12.30,0,295.16,302.37,0.0,0.0,0.000,863424.8,863424.8,638,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844534,1000920.00
09/14/2016 05:15,2,0.000,ALERT,211.93,302.07,59.986,1473844503,"201051344000868","219011344069620",0.00,11.30,0,298.77,305.38,0.0,0.0,0.000,547545.4,547545.4,639,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844536,1000921.00
09/14/2016 05:15,2,0.000,ALERT,211.25,300.27,59.996,1473844503,"274151322000095","219011344069620",0.00,11.30,0,296.36,303.28,0.0,0.0,0.000,854713.0,854713.0,640,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844538,1000922.00
09/14/2016 05:15,2,0.000,ALERT,212.16,301.77,59.986,1473844503,"201051344000988","219011344069620",0.00,11.70,0,295.46,304.18,0.0,0.0,0.000,530728.0,530728.0,636,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844540,1000923.00
09/14/2016 05:15,2,0.000,ALERT,211.03,297.57,59.975,1473844503,"201051344001025","219011344069620",0.00,10.70,0,293.96,302.07,0.0,0.0,0.000,557895.4,557895.4,635,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473844541,1000924.00
09/14/2016 05:15,2,0.000,ALERT,212.38,302.07,59.991,1473844503,"201051344000458","219011344069620",0.00,12.30,0,298.17,305.08,0.0,0.0,0.000,554896.8,554896.8,642,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844543,1000925.00
09/14/2016 05:15,2,0.000,ALERT,212.83,301.77,59.986,1473844503,"201051344000853","219011344069620",0.00,11.30,0,297.87,304.78,0.0,0.0,0.000,554182.6,554182.6,645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844545,1000926.00
09/14/2016 05:15,2,0.000,ALERT,211.48,298.77,60.023,1473844503,"201051344000685","219011344069620",0.00,11.30,0,294.86,301.17,0.0,0.0,0.000,556987.3,556987.3,638,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844547,1000927.00
09/14/2016 05:15,2,0.000,ALERT,211.25,297.87,59.986,1473844503,"201051344000917","219011344069620",0.00,12.30,0,293.36,300.87,0.0,0.0,0.000,553951.0,553951.0,638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844548,1000928.00
09/14/2016 05:15,2,0.000,ALERT,211.48,298.77,60.002,1473844503,"201051344001145","219011344069620",0.00,11.00,0,294.86,302.07,0.0,0.0,0.000,559141.9,559141.9,636,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844550,1000929.00
09/14/2016 05:15,2,0.000,ALERT,211.25,297.57,59.975,1473844503,"201051344000651","219011344069620",0.00,10.30,0,293.96,301.17,0.0,0.0,0.000,552241.7,552241.7,635,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844552,1000930.00
09/14/2016 05:15,2,0.000,ALERT,210.80,299.07,59.986,1473844503,"274151322000088","219011344069620",0.00,12.30,0,295.16,302.07,0.0,0.0,0.000,778635.2,778635.2,638,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844554,1000931.00
09/14/2016 05:15,2,0.000,ALERT,211.70,298.47,59.981,1473844503,"274151322000068","219011344069620",0.00,12.70,0,294.56,301.17,0.0,0.0,0.000,671886.5,671886.5,654,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844556,1000932.00
09/14/2016 05:15,2,0.000,ALERT,210.80,298.17,59.933,1473844503,"201051344001135","219011344069620",0.00,11.00,0,294.86,301.77,0.0,0.0,0.000,548385.7,548385.7,635,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473844557,1000933.00
09/14/2016 05:15,2,0.000,ALERT,211.93,302.68,59.981,1473844503,"201051344000594","219011344069620",0.00,11.30,0,297.87,304.78,0.0,0.0,0.000,559295.9,559295.9,638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844559,1000934.00
09/14/2016 05:15,2,0.000,ALERT,211.48,298.47,59.981,1473844503,"201051344001203","219011344069620",0.00,11.00,0,294.56,302.98,0.0,0.0,0.000,556585.8,556585.8,637,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844561,1000935.00
09/14/2016 05:15,2,0.000,ALERT,211.03,299.97,59.975,1473844503,"274151322000054","219011344069620",0.00,12.70,0,295.16,302.68,0.0,0.0,0.000,794663.5,794663.5,635,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844563,1000936.00
09/14/2016 05:15,2,0.000,ALERT,212.38,301.77,59.981,1473844503,"201051344000867","219011344069620",0.00,12.00,0,297.57,304.78,0.0,0.0,0.000,546610.3,546610.3,639,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844565,1000937.00
09/14/2016 05:15,2,0.000,ALERT,211.25,298.77,59.975,1473844503,"201051344001093","219011344069620",0.00,12.00,0,294.56,301.47,0.0,0.0,0.000,553341.7,553341.7,637,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844567,1000938.00
09/14/2016 05:15,2,0.000,ALERT,212.16,301.77,59.981,1473844503,"201051344000900","219011344069620",0.00,11.30,0,297.57,304.18,0.0,0.0,0.000,563395.4,563395.4,641,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844569,1000939.00
09/14/2016 05:15,2,0.000,ALERT,212.38,300.87,60.002,1473844503,"201051344000648","219011344069620",0.00,10.70,0,297.26,304.48,0.0,0.0,0.000,552158.8,552158.8,639,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844570,1000940.00
09/14/2016 05:15,2,0.000,ALERT,212.38,302.68,60.023,1473844503,"201051344000569","219011344069620",0.00,11.70,0,298.47,305.38,0.0,0.0,0.000,563385.9,563385.9,642,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473844572,1000941.00
09/14/2016 05:15,2,0.000,ALERT,212.38,302.37,59.986,1473844503,"201051344000983","219011344069620",0.00,11.70,0,298.17,304.78,0.0,0.0,0.000,555842.8,555842.8,644,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473844574,1000942.00
09/14/2016 05:15,2,0.000,ALERT,212.16,301.47,59.991,1473844503,"201051344001158","219011344069620",0.00,11.00,0,297.26,304.18,0.0,0.0,0.000,547578.6,547578.6,638,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844576,1000943.00
09/14/2016 05:15,2,0.000,ALERT,212.61,302.07,59.986,1473844503,"201051344000576","219011344069620",0.00,11.30,0,297.87,304.78,0.0,0.0,0.000,555126.1,555126.1,642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844578,1000944.00
09/14/2016 05:15,2,0.000,ALERT,211.48,299.07,59.986,1473844503,"274151322000087","219011344069620",0.00,12.30,0,294.56,301.77,0.0,0.0,0.000,766796.3,766796.3,642,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473844580,1000945.00
09/14/2016 05:30,2,0.000,ALERT,212.61,301.77,59.991,1473845403,"201051344000645","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,554601.3,554601.3,643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473845405,1000946.00
09/14/2016 05:30,2,0.000,ALERT,211.25,299.67,60.012,1473845403,"274151322000085","219011344069620",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,794386.6,794386.6,639,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473845407,1000947.00
09/14/2016 05:30,2,0.000,ALERT,212.61,301.47,59.996,1473845403,"201051344000633","219011344069620",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,546180.6,546180.6,641,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845409,1000948.00
09/14/2016 05:30,2,0.000,ALERT,212.16,301.47,59.986,1473845403,"201051344000469","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,548750.4,548750.4,645,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845411,1000949.00
09/14/2016 05:30,2,0.000,ALERT,211.48,299.07,59.954,1473845403,"201051344000646","219011344069620",0.00,11.30,0,295.16,303.28,0.0,0.0,0.000,549336.9,549336.9,637,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845412,1000950.00
09/14/2016 05:30,2,0.000,ALERT,210.80,298.47,59.954,1473845403,"274151322000052","219011344069620",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,816373.7,816373.7,638,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845414,1000951.00
09/14/2016 05:30,2,0.000,ALERT,211.93,299.07,59.981,1473845403,"201051344000585","219011344069620",0.00,11.70,0,295.46,303.58,0.0,0.0,0.000,559209.8,559209.8,641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473845416,1000952.00
09/14/2016 05:30,2,0.000,ALERT,211.70,299.37,59.975,1473845403,"201051344001230","219011344069620",0.00,11.30,0,296.06,303.88,0.0,0.0,0.000,552366.3,552366.3,639,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473845418,1000953.00
09/14/2016 05:30,2,0.000,ALERT,212.16,299.67,59.965,1473845403,"201051344000582","219011344069620",0.00,11.00,0,296.36,304.48,0.0,0.0,0.000,545127.6,545127.6,637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473845420,1000954.00
09/14/2016 05:30,2,0.000,ALERT,211.25,298.77,60.007,1473845403,"201051344000955","219011344069620",0.00,11.30,0,295.46,303.58,0.0,0.0,0.000,559058.6,559058.6,636,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845421,1000955.00
09/14/2016 05:30,2,0.000,ALERT,211.03,298.17,59.959,1473845403,"274151322000094","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,671436.1,671436.1,657,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845423,1000956.00
09/14/2016 05:30,2,0.000,ALERT,212.16,302.07,59.965,1473845403,"201051344000579","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,563076.4,563076.4,640,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845425,1000957.00
09/14/2016 05:30,2,0.000,ALERT,211.48,299.37,59.975,1473845403,"201051344000890","219011344069620",0.00,11.70,0,296.06,304.78,0.0,0.0,0.000,556314.9,556314.9,638,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473845427,1000958.00
09/14/2016 05:30,2,0.000,ALERT,211.70,299.07,59.970,1473845403,"201051344000438","219011344069620",0.00,11.00,0,295.76,304.18,0.0,0.0,0.000,557768.4,557768.4,638,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845428,1000959.00
09/14/2016 05:30,2,0.000,ALERT,211.70,298.17,59.954,1473845403,"201051344000417","219011344069620",0.00,11.30,0,295.16,302.98,0.0,0.0,0.000,548878.5,548878.5,639,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845430,1000960.00
09/14/2016 05:30,2,0.000,ALERT,211.03,299.37,59.959,1473845403,"274151322000083","219011344069620",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,808947.8,808947.8,638,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845432,1000961.00
09/14/2016 05:30,2,0.000,ALERT,211.48,299.07,59.965,1473845403,"274151322000076","219011344069620",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,863424.8,863424.8,640,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845434,1000962.00
09/14/2016 05:30,2,0.000,ALERT,211.93,302.07,59.965,1473845403,"201051344000868","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,547545.4,547545.4,641,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845436,1000963.00
09/14/2016 05:30,2,0.000,ALERT,211.03,300.27,59.981,1473845403,"274151322000095","219011344069620",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,854713.0,854713.0,642,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845437,1000964.00
09/14/2016 05:30,2,0.000,ALERT,211.70,301.17,59.970,1473845403,"201051344000988","219011344069620",0.00,11.70,0,296.96,303.28,0.0,0.0,0.000,530728.0,530728.0,638,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845439,1000965.00
09/14/2016 05:30,2,0.000,ALERT,211.48,298.17,59.975,1473845403,"201051344001025","219011344069620",0.00,11.00,0,295.16,304.48,0.0,0.0,0.000,557895.4,557895.4,637,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845441,1000966.00
09/14/2016 05:30,2,0.000,ALERT,211.93,301.47,59.954,1473845403,"201051344000458","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,554896.8,554896.8,644,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473845443,1000967.00
09/14/2016 05:30,2,0.000,ALERT,212.38,301.47,59.949,1473845403,"201051344000853","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,554182.6,554182.6,647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473845445,1000968.00
09/14/2016 05:30,2,0.000,ALERT,211.93,299.07,59.959,1473845403,"201051344000685","219011344069620",0.00,11.70,0,295.76,303.58,0.0,0.0,0.000,556987.3,556987.3,640,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845447,1000969.00
09/14/2016 05:30,2,0.000,ALERT,211.70,298.47,59.991,1473845403,"201051344000917","219011344069620",0.00,12.30,0,294.56,302.98,0.0,0.0,0.000,553951.0,553951.0,640,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845448,1000970.00
09/14/2016 05:30,2,0.000,ALERT,211.93,299.07,59.959,1473845403,"201051344001145","219011344069620",0.00,11.30,0,296.06,304.48,0.0,0.0,0.000,559141.9,559141.9,638,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845450,1000971.00
09/14/2016 05:30,2,0.000,ALERT,211.70,298.17,59.965,1473845403,"201051344000651","219011344069620",0.00,10.70,0,294.86,303.58,0.0,0.0,0.000,552241.7,552241.7,637,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845452,1000972.00
09/14/2016 05:30,2,0.000,ALERT,210.35,299.07,59.959,1473845403,"274151322000088","219011344069620",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,778635.2,778635.2,640,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845454,1000973.00
09/14/2016 05:30,2,0.000,ALERT,211.48,298.17,59.959,1473845403,"274151322000068","219011344069620",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,671886.5,671886.5,656,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845455,1000974.00
09/14/2016 05:30,2,0.000,ALERT,211.25,299.07,60.012,1473845403,"201051344001135","219011344069620",0.00,11.30,0,295.76,304.48,0.0,0.0,0.000,548385.7,548385.7,637,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845457,1000975.00
09/14/2016 05:30,2,0.000,ALERT,211.48,301.77,59.975,1473845403,"201051344000594","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,559295.9,559295.9,640,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473845459,1000976.00
09/14/2016 05:30,2,0.000,ALERT,211.48,298.47,60.002,1473845403,"201051344001203","219011344069620",0.00,11.30,0,295.46,305.38,0.0,0.0,0.000,556585.8,556585.8,639,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845461,1000977.00
09/14/2016 05:30,2,0.000,ALERT,210.57,298.47,59.970,1473845403,"274151322000054","219011344069620",0.00,12.70,0,296.66,302.37,0.0,0.0,0.000,794663.5,794663.5,637,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845463,1000978.00
09/14/2016 05:30,2,0.000,ALERT,212.16,301.17,59.981,1473845403,"201051344000867","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,546610.3,546610.3,641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845464,1000979.00
09/14/2016 05:30,2,0.000,ALERT,211.48,298.77,59.975,1473845403,"201051344001093","219011344069620",0.00,12.00,0,295.76,303.58,0.0,0.0,0.000,553341.7,553341.7,639,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845466,1000980.00
09/14/2016 05:30,2,0.000,ALERT,211.70,301.47,59.970,1473845403,"201051344000900","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,563395.4,563395.4,643,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845468,1000981.00
09/14/2016 05:30,2,0.000,ALERT,212.16,300.57,59.975,1473845403,"201051344000648","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,552158.8,552158.8,641,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845470,1000982.00
09/14/2016 05:30,2,0.000,ALERT,211.93,301.77,59.975,1473845403,"201051344000569","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,563385.9,563385.9,644,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845472,1000983.00
09/14/2016 05:30,2,0.000,ALERT,211.93,301.47,59.928,1473845403,"201051344000983","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,555842.8,555842.8,646,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845474,1000984.00
09/14/2016 05:30,2,0.000,ALERT,211.93,301.17,59.981,1473845403,"201051344001158","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,547578.6,547578.6,640,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845475,1000985.00
09/14/2016 05:30,2,0.000,ALERT,212.38,301.77,60.012,1473845403,"201051344000576","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,555126.1,555126.1,644,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473845477,1000986.00
09/14/2016 05:30,2,0.000,ALERT,211.03,298.47,59.965,1473845403,"274151322000087","219011344069620",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,766796.3,766796.3,644,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473845479,1000987.00
09/14/2016 05:45,2,0.000,ALERT,211.70,300.27,59.954,1473846303,"201051344000645","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,554601.3,554601.3,645,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846305,1000988.00
09/14/2016 05:45,2,0.000,ALERT,210.12,298.17,59.986,1473846303,"274151322000085","219011344069620",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,794386.6,794386.6,641,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846307,1000989.00
09/14/2016 05:45,2,0.000,ALERT,211.70,300.27,59.991,1473846303,"201051344000633","219011344069620",0.00,11.30,0,296.66,302.68,0.0,0.0,0.000,546180.6,546180.6,643,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846309,1000990.00
09/14/2016 05:45,2,0.000,ALERT,211.25,300.27,59.949,1473846303,"201051344000469","219011344069620",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,548750.4,548750.4,647,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846311,1000991.00
09/14/2016 05:45,2,0.000,ALERT,210.12,298.17,60.002,1473846303,"201051344000646","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,549336.9,549336.9,639,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846313,1000992.00
09/14/2016 05:45,2,0.000,ALERT,210.12,297.87,59.981,1473846303,"274151322000052","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,816373.7,816373.7,640,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846314,1000993.00
09/14/2016 05:45,2,0.000,ALERT,210.57,299.07,60.002,1473846303,"201051344000585","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,559209.8,559209.8,643,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473846316,1000994.00
09/14/2016 05:45,2,0.000,ALERT,210.35,299.07,59.986,1473846303,"201051344001230","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,552366.3,552366.3,641,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846318,1000995.00
09/14/2016 05:45,2,0.000,ALERT,211.03,299.37,60.002,1473846303,"201051344000582","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,545127.6,545127.6,639,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473846320,1000996.00
09/14/2016 05:45,2,0.000,ALERT,209.90,298.17,59.986,1473846303,"201051344000955","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,559058.6,559058.6,638,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473846321,1000997.00
09/14/2016 05:45,2,0.000,ALERT,210.35,297.87,60.007,1473846303,"274151322000094","219011344069620",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,671436.1,671436.1,659,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846323,1000998.00
09/14/2016 05:45,2,0.000,ALERT,211.03,300.87,59.991,1473846303,"201051344000579","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,563076.4,563076.4,642,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846325,1000999.00
09/14/2016 05:45,2,0.000,ALERT,210.35,299.07,59.986,1473846303,"201051344000890","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,556314.9,556314.9,640,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846327,1001000.00
09/14/2016 05:45,2,0.000,ALERT,210.57,298.47,59.981,1473846303,"201051344000438","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,557768.4,557768.4,640,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846329,1001001.00
09/14/2016 05:45,2,0.000,ALERT,210.80,298.17,59.981,1473846303,"201051344000417","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,548878.5,548878.5,641,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846331,1001002.00
09/14/2016 05:45,2,0.000,ALERT,210.35,298.47,59.981,1473846303,"274151322000083","219011344069620",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,808947.8,808947.8,640,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846332,1001003.00
09/14/2016 05:45,2,0.000,ALERT,211.03,298.17,59.991,1473846303,"274151322000076","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,863424.8,863424.8,642,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846334,1001004.00
09/14/2016 05:45,2,0.000,ALERT,211.03,300.87,59.991,1473846303,"201051344000868","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,547545.4,547545.4,643,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846336,1001005.00
09/14/2016 05:45,2,0.000,ALERT,210.35,299.07,59.954,1473846303,"274151322000095","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,854713.0,854713.0,644,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846338,1001006.00
09/14/2016 05:45,2,0.000,ALERT,211.03,300.27,59.970,1473846303,"201051344000988","219011344069620",0.00,11.70,0,296.06,302.37,0.0,0.0,0.000,530728.0,530728.0,640,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846340,1001007.00
09/14/2016 05:45,2,0.000,ALERT,210.35,297.57,59.991,1473846303,"201051344001025","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,557895.4,557895.4,639,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846341,1001008.00
09/14/2016 05:45,2,0.000,ALERT,211.03,300.57,60.018,1473846303,"201051344000458","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,554896.8,554896.8,646,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846343,1001009.00
09/14/2016 05:45,2,0.000,ALERT,211.70,300.57,59.954,1473846303,"201051344000853","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,554182.6,554182.6,649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846345,1001010.00
09/14/2016 05:45,2,0.000,ALERT,210.80,298.47,60.002,1473846303,"201051344000685","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,556987.3,556987.3,642,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846347,1001011.00
09/14/2016 05:45,2,0.000,ALERT,210.57,298.17,60.028,1473846303,"201051344000917","219011344069620",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,553951.0,553951.0,642,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473846349,1001012.00
09/14/2016 05:45,2,0.000,ALERT,210.80,299.07,59.986,1473846303,"201051344001145","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,559141.9,559141.9,640,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473846351,1001013.00
09/14/2016 05:45,2,0.000,ALERT,210.57,297.87,59.991,1473846303,"201051344000651","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,552241.7,552241.7,639,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846353,1001014.00
09/14/2016 05:45,2,0.000,ALERT,209.67,297.87,60.007,1473846303,"274151322000088","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,778635.2,778635.2,642,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473846354,1001015.00
09/14/2016 05:45,2,0.000,ALERT,210.80,297.57,59.986,1473846303,"274151322000068","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,671886.5,671886.5,658,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846356,1001016.00
09/14/2016 05:45,2,0.000,ALERT,210.12,298.47,59.986,1473846303,"201051344001135","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,548385.7,548385.7,639,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846358,1001017.00
09/14/2016 05:45,2,0.000,ALERT,210.80,300.87,59.996,1473846303,"201051344000594","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,559295.9,559295.9,642,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846360,1001018.00
09/14/2016 05:45,2,0.000,ALERT,210.57,298.17,60.034,1473846303,"201051344001203","219011344069620",0.00,11.30,0,296.06,302.07,0.0,0.0,0.000,556585.8,556585.8,641,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846362,1001019.00
09/14/2016 05:45,2,0.000,ALERT,209.67,297.26,60.007,1473846303,"274151322000054","219011344069620",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,794663.5,794663.5,639,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473846363,1001020.00
09/14/2016 05:45,2,0.000,ALERT,210.80,299.37,59.965,1473846303,"201051344000867","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,546610.3,546610.3,643,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846365,1001021.00
09/14/2016 05:45,2,0.000,ALERT,210.57,298.47,59.991,1473846303,"201051344001093","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,553341.7,553341.7,641,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846367,1001022.00
09/14/2016 05:45,2,0.000,ALERT,210.80,299.97,59.986,1473846303,"201051344000900","219011344069620",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,563395.4,563395.4,645,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846369,1001023.00
09/14/2016 05:45,2,0.000,ALERT,211.03,299.37,59.991,1473846303,"201051344000648","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,552158.8,552158.8,643,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846370,1001024.00
09/14/2016 05:45,2,0.000,ALERT,211.03,300.57,59.991,1473846303,"201051344000569","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,563385.9,563385.9,646,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473846372,1001025.00
09/14/2016 05:45,2,0.000,ALERT,211.03,300.27,59.986,1473846303,"201051344000983","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,555842.8,555842.8,648,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846374,1001026.00
09/14/2016 05:45,2,0.000,ALERT,211.25,299.97,59.986,1473846303,"201051344001158","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,547578.6,547578.6,642,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473846376,1001027.00
09/14/2016 05:45,2,0.000,ALERT,211.25,300.57,59.991,1473846303,"201051344000576","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,555126.1,555126.1,646,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846378,1001028.00
09/14/2016 05:45,2,0.000,ALERT,210.35,297.87,59.981,1473846303,"274151322000087","219011344069620",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,766796.3,766796.3,646,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473846379,1001029.00
09/14/2016 06:00,2,0.000,ALERT,212.83,301.77,59.938,1473847203,"201051344000645","219011344069620",0.00,12.00,0,296.66,318.00,0.0,0.0,0.000,554601.3,554601.3,647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847205,1001030.00
09/14/2016 06:00,2,0.000,ALERT,212.16,300.27,59.949,1473847203,"274151322000085","219011344069620",0.00,12.00,0,295.16,302.07,0.0,0.0,0.000,794386.6,794386.6,643,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847207,1001031.00
09/14/2016 06:00,2,0.000,ALERT,213.06,302.07,59.986,1473847203,"201051344000633","219011344069620",0.00,11.00,0,294.86,318.30,0.0,0.0,0.000,546180.6,546180.6,645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847209,1001032.00
09/14/2016 06:00,2,0.000,ALERT,212.61,302.07,59.944,1473847203,"201051344000469","219011344069620",0.00,11.00,0,295.76,317.40,0.0,0.0,0.000,548750.4,548750.4,649,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847211,1001033.00
09/14/2016 06:00,2,0.000,ALERT,211.25,299.37,59.949,1473847203,"201051344000646","219011344069620",0.00,11.30,0,295.16,301.17,0.0,0.0,0.000,549336.9,549336.9,641,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473847212,1001034.00
09/14/2016 06:00,2,0.000,ALERT,211.70,300.57,59.944,1473847203,"274151322000052","219011344069620",0.00,12.30,0,294.86,302.68,0.0,0.0,0.000,816373.7,816373.7,642,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473847214,1001035.00
09/14/2016 06:00,2,0.000,ALERT,211.70,299.67,59.949,1473847203,"201051344000585","219011344069620",0.00,11.70,0,295.16,301.47,0.0,0.0,0.000,559209.8,559209.8,645,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847216,1001036.00
