ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 06:00,2,0.000,ALERT,211.70,299.97,59.933,1473847203,"201051344001230","219011344069620",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,552366.3,552366.3,643,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847218,1001037.00
09/14/2016 06:00,2,0.000,ALERT,212.16,300.27,59.949,1473847203,"201051344000582","219011344069620",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,545127.6,545127.6,641,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847220,1001038.00
09/14/2016 06:00,2,0.000,ALERT,211.48,299.67,59.944,1473847203,"201051344000955","219011344069620",0.00,11.70,0,295.46,301.17,0.0,0.0,0.000,559058.6,559058.6,640,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847221,1001039.00
09/14/2016 06:00,2,0.000,ALERT,212.16,300.27,59.938,1473847203,"274151322000094","219011344069620",0.00,11.70,0,294.56,301.47,0.0,0.0,0.000,671436.1,671436.1,661,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847223,1001040.00
09/14/2016 06:00,2,0.000,ALERT,212.61,302.68,59.938,1473847203,"201051344000579","219011344069620",0.00,11.70,0,297.26,318.00,0.0,0.0,0.000,563076.4,563076.4,644,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847225,1001041.00
09/14/2016 06:00,2,0.000,ALERT,211.70,300.27,59.938,1473847203,"201051344000890","219011344069620",0.00,11.70,0,296.06,302.37,0.0,0.0,0.000,556314.9,556314.9,642,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473847227,1001042.00
09/14/2016 06:00,2,0.000,ALERT,211.93,299.67,59.944,1473847203,"201051344000438","219011344069620",0.00,11.00,0,295.46,301.77,0.0,0.0,0.000,557768.4,557768.4,642,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847229,1001043.00
09/14/2016 06:00,2,0.000,ALERT,211.70,299.07,59.917,1473847203,"201051344000417","219011344069620",0.00,11.30,0,295.16,300.87,0.0,0.0,0.000,548878.5,548878.5,643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847231,1001044.00
09/14/2016 06:00,2,0.000,ALERT,211.93,301.17,59.933,1473847203,"274151322000083","219011344069620",0.00,11.70,0,295.46,302.37,0.0,0.0,0.000,808947.8,808947.8,642,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473847232,1001045.00
09/14/2016 06:00,2,0.000,ALERT,212.38,300.27,59.965,1473847203,"274151322000076","219011344069620",0.00,12.30,0,295.16,302.68,0.0,0.0,0.000,863424.8,863424.8,644,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847234,1001046.00
09/14/2016 06:00,2,0.000,ALERT,212.38,302.68,59.938,1473847203,"201051344000868","219011344069620",0.00,11.30,0,297.26,319.21,0.0,0.0,0.000,547545.4,547545.4,645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847236,1001047.00
09/14/2016 06:00,2,0.000,ALERT,211.70,301.17,59.933,1473847203,"274151322000095","219011344069620",0.00,11.70,0,296.06,302.98,0.0,0.0,0.000,854713.0,854713.0,646,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847238,1001048.00
09/14/2016 06:00,2,0.000,ALERT,212.16,301.77,59.938,1473847203,"201051344000988","219011344069620",0.00,11.70,0,294.26,317.70,0.0,0.0,0.000,530728.0,530728.0,642,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847240,1001049.00
09/14/2016 06:00,2,0.000,ALERT,211.48,298.77,59.896,1473847203,"201051344001025","219011344069620",0.00,11.00,0,294.86,302.07,0.0,0.0,0.000,557895.4,557895.4,641,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473847242,1001050.00
09/14/2016 06:00,2,0.000,ALERT,212.38,302.07,59.912,1473847203,"201051344000458","219011344069620",0.00,12.30,0,296.96,318.00,0.0,0.0,0.000,554896.8,554896.8,648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473847243,1001051.00
09/14/2016 06:00,2,0.000,ALERT,212.83,302.07,59.928,1473847203,"201051344000853","219011344069620",0.00,11.30,0,296.66,317.70,0.0,0.0,0.000,554182.6,554182.6,651,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847245,1001052.00
09/14/2016 06:00,2,0.000,ALERT,211.93,299.67,59.949,1473847203,"201051344000685","219011344069620",0.00,11.70,0,295.76,301.47,0.0,0.0,0.000,556987.3,556987.3,644,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847247,1001053.00
09/14/2016 06:00,2,0.000,ALERT,211.70,299.07,59.938,1473847203,"201051344000917","219011344069620",0.00,12.30,0,294.26,300.87,0.0,0.0,0.000,553951.0,553951.0,644,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847249,1001054.00
09/14/2016 06:00,2,0.000,ALERT,211.70,299.67,59.891,1473847203,"201051344001145","219011344069620",0.00,11.30,0,295.76,302.37,0.0,0.0,0.000,559141.9,559141.9,642,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847250,1001055.00
09/14/2016 06:00,2,0.000,ALERT,211.48,298.77,59.928,1473847203,"201051344000651","219011344069620",0.00,10.70,0,294.86,300.87,0.0,0.0,0.000,552241.7,552241.7,641,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473847252,1001056.00
09/14/2016 06:00,2,0.000,ALERT,211.25,300.27,59.928,1473847203,"274151322000088","219011344069620",0.00,12.70,0,294.86,302.07,0.0,0.0,0.000,778635.2,778635.2,644,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847254,1001057.00
09/14/2016 06:00,2,0.000,ALERT,212.38,299.37,59.928,1473847203,"274151322000068","219011344069620",0.00,13.00,0,294.56,301.17,0.0,0.0,0.000,671886.5,671886.5,660,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847256,1001058.00
09/14/2016 06:00,2,0.000,ALERT,211.25,299.37,59.928,1473847203,"201051344001135","219011344069620",0.00,11.30,0,295.76,302.07,0.0,0.0,0.000,548385.7,548385.7,641,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847258,1001059.00
09/14/2016 06:00,2,0.000,ALERT,212.16,302.68,59.912,1473847203,"201051344000594","219011344069620",0.00,11.30,0,296.36,319.21,0.0,0.0,0.000,559295.9,559295.9,644,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847259,1001060.00
09/14/2016 06:00,2,0.000,ALERT,211.70,299.07,59.944,1473847203,"201051344001203","219011344069620",0.00,11.30,0,295.46,303.28,0.0,0.0,0.000,556585.8,556585.8,643,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847261,1001061.00
09/14/2016 06:00,2,0.000,ALERT,211.70,301.17,59.907,1473847203,"274151322000054","219011344069620",0.00,13.00,0,295.16,302.68,0.0,0.0,0.000,794663.5,794663.5,641,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847263,1001062.00
09/14/2016 06:00,2,0.000,ALERT,212.61,301.77,59.938,1473847203,"201051344000867","219011344069620",0.00,12.00,0,296.36,318.30,0.0,0.0,0.000,546610.3,546610.3,645,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847265,1001063.00
09/14/2016 06:00,2,0.000,ALERT,211.48,299.37,59.944,1473847203,"201051344001093","219011344069620",0.00,12.00,0,295.46,301.17,0.0,0.0,0.000,553341.7,553341.7,643,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847267,1001064.00
09/14/2016 06:00,2,0.000,ALERT,212.16,301.77,59.949,1473847203,"201051344000900","219011344069620",0.00,11.30,0,296.36,318.00,0.0,0.0,0.000,563395.4,563395.4,647,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847269,1001065.00
09/14/2016 06:00,2,0.000,ALERT,212.61,301.17,59.938,1473847203,"201051344000648","219011344069620",0.00,11.00,0,296.06,317.70,0.0,0.0,0.000,552158.8,552158.8,645,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847271,1001066.00
09/14/2016 06:00,2,0.000,ALERT,212.38,302.68,59.949,1473847203,"201051344000569","219011344069620",0.00,11.70,0,297.26,318.30,0.0,0.0,0.000,563385.9,563385.9,648,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847273,1001067.00
09/14/2016 06:00,2,0.000,ALERT,212.38,302.07,59.970,1473847203,"201051344000983","219011344069620",0.00,11.70,0,296.96,318.00,0.0,0.0,0.000,555842.8,555842.8,650,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847275,1001068.00
09/14/2016 06:00,2,0.000,ALERT,212.61,302.07,59.938,1473847203,"201051344001158","219011344069620",0.00,11.00,0,296.06,317.40,0.0,0.0,0.000,547578.6,547578.6,644,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473847276,1001069.00
09/14/2016 06:00,2,0.000,ALERT,212.83,302.37,59.938,1473847203,"201051344000576","219011344069620",0.00,11.30,0,296.66,318.30,0.0,0.0,0.000,555126.1,555126.1,648,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847278,1001070.00
09/14/2016 06:00,2,0.000,ALERT,211.93,299.97,59.944,1473847203,"274151322000087","219011344069620",0.00,12.70,0,294.56,301.47,0.0,0.0,0.000,766796.3,766796.3,648,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473847280,1001071.00
09/14/2016 06:15,2,0.000,ALERT,212.38,301.17,59.922,1473848103,"201051344000645","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,554601.3,554601.3,649,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848105,1001072.00
09/14/2016 06:15,2,0.000,ALERT,211.03,298.77,59.959,1473848103,"274151322000085","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,794386.6,794386.6,645,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848107,1001073.00
09/14/2016 06:15,2,0.000,ALERT,212.38,300.87,59.970,1473848103,"201051344000633","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,546180.6,546180.6,647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848109,1001074.00
09/14/2016 06:15,2,0.000,ALERT,212.16,301.17,59.975,1473848103,"201051344000469","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,548750.4,548750.4,651,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848110,1001075.00
09/14/2016 06:15,2,0.000,ALERT,210.80,298.17,59.981,1473848103,"201051344000646","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,549336.9,549336.9,643,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848112,1001076.00
09/14/2016 06:15,2,0.000,ALERT,210.80,298.47,59.970,1473848103,"274151322000052","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,816373.7,816373.7,644,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848114,1001077.00
09/14/2016 06:15,2,0.000,ALERT,211.25,298.47,59.970,1473848103,"201051344000585","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,559209.8,559209.8,647,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848116,1001078.00
09/14/2016 06:15,2,0.000,ALERT,211.03,298.77,59.970,1473848103,"201051344001230","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,552366.3,552366.3,645,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848118,1001079.00
09/14/2016 06:15,2,0.000,ALERT,211.48,298.77,59.981,1473848103,"201051344000582","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,545127.6,545127.6,643,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848119,1001080.00
09/14/2016 06:15,2,0.000,ALERT,210.57,298.17,59.970,1473848103,"201051344000955","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,559058.6,559058.6,642,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848121,1001081.00
09/14/2016 06:15,2,0.000,ALERT,211.03,298.17,59.933,1473848103,"274151322000094","219011344069620",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,671436.1,671436.1,663,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848123,1001082.00
09/14/2016 06:15,2,0.000,ALERT,213.06,303.58,59.975,1473848103,"201051344000579","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,563076.4,563076.4,646,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473848125,1001083.00
09/14/2016 06:15,2,0.000,ALERT,211.70,299.97,59.970,1473848103,"201051344000890","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,556314.9,556314.9,644,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848127,1001084.00
09/14/2016 06:15,2,0.000,ALERT,211.93,299.67,59.970,1473848103,"201051344000438","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,557768.4,557768.4,644,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473848128,1001085.00
09/14/2016 06:15,2,0.000,ALERT,212.16,298.77,59.970,1473848103,"201051344000417","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,548878.5,548878.5,645,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473848131,1001086.00
09/14/2016 06:15,2,0.000,ALERT,211.48,300.27,59.970,1473848103,"274151322000083","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,808947.8,808947.8,644,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848132,1001087.00
09/14/2016 06:15,2,0.000,ALERT,212.38,300.27,59.970,1473848103,"274151322000076","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,863424.8,863424.8,646,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473848134,1001088.00
09/14/2016 06:15,2,0.000,ALERT,213.06,303.58,59.938,1473848103,"201051344000868","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,547545.4,547545.4,647,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848136,1001089.00
09/14/2016 06:15,2,0.000,ALERT,211.93,301.47,59.970,1473848103,"274151322000095","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,854713.0,854713.0,648,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848138,1001090.00
09/14/2016 06:15,2,0.000,ALERT,212.83,302.98,59.949,1473848103,"201051344000988","219011344069620",0.00,11.70,0,297.87,303.88,0.0,0.0,0.000,530728.0,530728.0,644,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848139,1001091.00
09/14/2016 06:15,2,0.000,ALERT,211.93,299.07,60.007,1473848103,"201051344001025","219011344069620",0.00,11.00,0,296.36,301.77,0.0,0.0,0.000,557895.4,557895.4,643,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848141,1001092.00
09/14/2016 06:15,2,0.000,ALERT,212.83,302.98,59.970,1473848103,"201051344000458","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,554896.8,554896.8,650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848143,1001093.00
09/14/2016 06:15,2,0.000,ALERT,213.51,302.68,60.012,1473848103,"201051344000853","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,554182.6,554182.6,653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848145,1001094.00
09/14/2016 06:15,2,0.000,ALERT,212.38,299.97,59.975,1473848103,"201051344000685","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,556987.3,556987.3,646,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848147,1001095.00
09/14/2016 06:15,2,0.000,ALERT,212.16,299.07,59.970,1473848103,"201051344000917","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,553951.0,553951.0,646,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473848148,1001096.00
09/14/2016 06:15,2,0.000,ALERT,212.16,299.97,59.965,1473848103,"201051344001145","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,559141.9,559141.9,644,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848150,1001097.00
09/14/2016 06:15,2,0.000,ALERT,212.16,298.77,59.959,1473848103,"201051344000651","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,552241.7,552241.7,643,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848152,1001098.00
09/14/2016 06:15,2,0.000,ALERT,211.25,300.27,59.959,1473848103,"274151322000088","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,778635.2,778635.2,646,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848154,1001099.00
09/14/2016 06:15,2,0.000,ALERT,212.38,299.37,59.970,1473848103,"274151322000068","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,671886.5,671886.5,662,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848155,1001100.00
09/14/2016 06:15,2,0.000,ALERT,211.70,299.37,59.970,1473848103,"201051344001135","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,548385.7,548385.7,643,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848157,1001101.00
09/14/2016 06:15,2,0.000,ALERT,212.61,303.28,59.954,1473848103,"201051344000594","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,559295.9,559295.9,646,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848159,1001102.00
09/14/2016 06:15,2,0.000,ALERT,212.16,299.37,59.965,1473848103,"201051344001203","219011344069620",0.00,11.30,0,296.96,302.37,0.0,0.0,0.000,556585.8,556585.8,645,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848161,1001103.00
09/14/2016 06:15,2,0.000,ALERT,211.48,300.87,59.954,1473848103,"274151322000054","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,794663.5,794663.5,643,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848163,1001104.00
09/14/2016 06:15,2,0.000,ALERT,213.06,302.68,59.975,1473848103,"201051344000867","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,546610.3,546610.3,647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848164,1001105.00
09/14/2016 06:15,2,0.000,ALERT,211.93,299.37,59.912,1473848103,"201051344001093","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,553341.7,553341.7,645,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848166,1001106.00
09/14/2016 06:15,2,0.000,ALERT,212.83,302.68,59.954,1473848103,"201051344000900","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,563395.4,563395.4,649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473848168,1001107.00
09/14/2016 06:15,2,0.000,ALERT,213.06,302.07,59.954,1473848103,"201051344000648","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,552158.8,552158.8,647,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848170,1001108.00
09/14/2016 06:15,2,0.000,ALERT,212.83,302.98,59.959,1473848103,"201051344000569","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,563385.9,563385.9,650,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848172,1001109.00
09/14/2016 06:15,2,0.000,ALERT,212.83,302.98,59.954,1473848103,"201051344000983","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,555842.8,555842.8,652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473848173,1001110.00
09/14/2016 06:15,2,0.000,ALERT,213.06,302.37,59.959,1473848103,"201051344001158","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,547578.6,547578.6,646,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848175,1001111.00
09/14/2016 06:15,2,0.000,ALERT,213.29,303.28,59.954,1473848103,"201051344000576","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,555126.1,555126.1,650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848177,1001112.00
09/14/2016 06:15,2,0.000,ALERT,212.16,300.57,59.949,1473848103,"274151322000087","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,766796.3,766796.3,650,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473848179,1001113.00
09/14/2016 06:30,2,0.000,ALERT,213.06,302.37,60.012,1473849003,"201051344000645","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,554601.3,554601.3,651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849005,1001114.00
09/14/2016 06:30,2,0.000,ALERT,211.70,299.67,59.959,1473849003,"274151322000085","219011344069620",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,794386.6,794386.6,647,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849006,1001115.00
09/14/2016 06:30,2,0.000,ALERT,212.83,301.77,59.959,1473849003,"201051344000633","219011344069620",0.00,11.30,0,297.87,303.88,0.0,0.0,0.000,546180.6,546180.6,649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849008,1001116.00
09/14/2016 06:30,2,0.000,ALERT,212.61,302.37,59.959,1473849003,"201051344000469","219011344069620",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,548750.4,548750.4,653,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849010,1001117.00
09/14/2016 06:30,2,0.000,ALERT,211.25,298.77,59.965,1473849003,"201051344000646","219011344069620",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,549336.9,549336.9,645,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849012,1001118.00
09/14/2016 06:30,2,0.000,ALERT,211.48,300.57,59.938,1473849003,"274151322000052","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,816373.7,816373.7,646,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849014,1001119.00
09/14/2016 06:30,2,0.000,ALERT,211.70,299.07,59.970,1473849003,"201051344000585","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,559209.8,559209.8,649,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849015,1001120.00
09/14/2016 06:30,2,0.000,ALERT,211.48,299.37,59.965,1473849003,"201051344001230","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,552366.3,552366.3,647,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849017,1001121.00
09/14/2016 06:30,2,0.000,ALERT,212.16,299.97,59.965,1473849003,"201051344000582","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,545127.6,545127.6,645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849019,1001122.00
09/14/2016 06:30,2,0.000,ALERT,211.25,299.07,59.970,1473849003,"201051344000955","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,559058.6,559058.6,644,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849021,1001123.00
09/14/2016 06:30,2,0.000,ALERT,211.48,299.37,59.959,1473849003,"274151322000094","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,671436.1,671436.1,665,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849022,1001124.00
09/14/2016 06:30,2,0.000,ALERT,212.38,302.68,59.970,1473849003,"201051344000579","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,563076.4,563076.4,648,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849024,1001125.00
09/14/2016 06:30,2,0.000,ALERT,211.48,299.67,59.981,1473849003,"201051344000890","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,556314.9,556314.9,646,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849026,1001126.00
09/14/2016 06:30,2,0.000,ALERT,211.70,299.07,59.965,1473849003,"201051344000438","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,557768.4,557768.4,646,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849028,1001127.00
09/14/2016 06:30,2,0.000,ALERT,211.70,298.77,59.959,1473849003,"201051344000417","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,548878.5,548878.5,647,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849030,1001128.00
09/14/2016 06:30,2,0.000,ALERT,211.48,300.87,59.986,1473849003,"274151322000083","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,808947.8,808947.8,646,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849032,1001129.00
09/14/2016 06:30,2,0.000,ALERT,212.16,300.27,59.954,1473849003,"274151322000076","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,863424.8,863424.8,648,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849033,1001130.00
09/14/2016 06:30,2,0.000,ALERT,212.38,302.98,59.938,1473849003,"201051344000868","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,547545.4,547545.4,649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849035,1001131.00
09/14/2016 06:30,2,0.000,ALERT,211.70,300.87,59.965,1473849003,"274151322000095","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,854713.0,854713.0,650,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849037,1001132.00
09/14/2016 06:30,2,0.000,ALERT,212.16,301.77,59.965,1473849003,"201051344000988","219011344069620",0.00,11.70,0,298.17,303.88,0.0,0.0,0.000,530728.0,530728.0,646,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849039,1001133.00
09/14/2016 06:30,2,0.000,ALERT,211.25,298.17,59.965,1473849003,"201051344001025","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,557895.4,557895.4,645,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849040,1001134.00
09/14/2016 06:30,2,0.000,ALERT,212.38,302.07,59.959,1473849003,"201051344000458","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,554896.8,554896.8,652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849042,1001135.00
09/14/2016 06:30,2,0.000,ALERT,213.06,302.07,59.959,1473849003,"201051344000853","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,554182.6,554182.6,655,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849044,1001136.00
09/14/2016 06:30,2,0.000,ALERT,211.93,299.07,59.996,1473849003,"201051344000685","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,556987.3,556987.3,648,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849046,1001137.00
09/14/2016 06:30,2,0.000,ALERT,211.70,298.17,59.954,1473849003,"201051344000917","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,553951.0,553951.0,648,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849048,1001138.00
09/14/2016 06:30,2,0.000,ALERT,211.70,299.07,59.970,1473849003,"201051344001145","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,559141.9,559141.9,646,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849050,1001139.00
09/14/2016 06:30,2,0.000,ALERT,211.70,298.17,59.959,1473849003,"201051344000651","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,552241.7,552241.7,645,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849052,1001140.00
09/14/2016 06:30,2,0.000,ALERT,211.03,299.97,59.959,1473849003,"274151322000088","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,778635.2,778635.2,648,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849053,1001141.00
09/14/2016 06:30,2,0.000,ALERT,212.16,299.07,59.986,1473849003,"274151322000068","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,671886.5,671886.5,664,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849055,1001142.00
09/14/2016 06:30,2,0.000,ALERT,211.25,298.77,59.954,1473849003,"201051344001135","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,548385.7,548385.7,645,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849057,1001143.00
09/14/2016 06:30,2,0.000,ALERT,212.16,302.68,59.959,1473849003,"201051344000594","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,559295.9,559295.9,648,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849059,1001144.00
09/14/2016 06:30,2,0.000,ALERT,211.70,298.77,59.965,1473849003,"201051344001203","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,556585.8,556585.8,647,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849061,1001145.00
09/14/2016 06:30,2,0.000,ALERT,211.25,300.87,59.986,1473849003,"274151322000054","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,794663.5,794663.5,645,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849063,1001146.00
09/14/2016 06:30,2,0.000,ALERT,212.61,302.07,59.959,1473849003,"201051344000867","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,546610.3,546610.3,649,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849064,1001147.00
09/14/2016 06:30,2,0.000,ALERT,211.48,298.77,59.965,1473849003,"201051344001093","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,553341.7,553341.7,647,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849066,1001148.00
09/14/2016 06:30,2,0.000,ALERT,212.16,302.07,59.959,1473849003,"201051344000900","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,563395.4,563395.4,651,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849068,1001149.00
09/14/2016 06:30,2,0.000,ALERT,212.38,301.17,59.981,1473849003,"201051344000648","219011344069620",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,552158.8,552158.8,649,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849070,1001150.00
09/14/2016 06:30,2,0.000,ALERT,212.38,302.68,59.933,1473849003,"201051344000569","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,563385.9,563385.9,652,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849071,1001151.00
09/14/2016 06:30,2,0.000,ALERT,212.38,302.37,59.954,1473849003,"201051344000983","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,555842.8,555842.8,654,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849073,1001152.00
09/14/2016 06:30,2,0.000,ALERT,212.61,302.07,59.917,1473849003,"201051344001158","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,547578.6,547578.6,648,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849075,1001153.00
09/14/2016 06:30,2,0.000,ALERT,212.83,302.68,59.959,1473849003,"201051344000576","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,555126.1,555126.1,652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849077,1001154.00
09/14/2016 06:30,2,0.000,ALERT,211.70,299.37,59.944,1473849003,"274151322000087","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,766796.3,766796.3,652,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849079,1001155.00
09/14/2016 06:45,2,0.000,ALERT,213.06,302.07,59.986,1473849903,"201051344000645","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,554601.3,554601.3,653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849905,1001156.00
09/14/2016 06:45,2,0.000,ALERT,211.93,299.97,59.986,1473849903,"274151322000085","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,794386.6,794386.6,649,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849907,1001157.00
09/14/2016 06:45,2,0.000,ALERT,213.06,302.07,59.975,1473849903,"201051344000633","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,546180.6,546180.6,651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849909,1001158.00
09/14/2016 06:45,2,0.000,ALERT,212.61,302.37,59.981,1473849903,"201051344000469","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,548750.4,548750.4,655,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849911,1001159.00
09/14/2016 06:45,2,0.000,ALERT,211.03,298.47,59.986,1473849903,"201051344000646","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,549336.9,549336.9,647,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849913,1001160.00
09/14/2016 06:45,2,0.000,ALERT,211.48,300.27,59.986,1473849903,"274151322000052","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,816373.7,816373.7,648,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849914,1001161.00
09/14/2016 06:45,2,0.000,ALERT,211.48,298.77,59.986,1473849903,"201051344000585","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,559209.8,559209.8,651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849916,1001162.00
09/14/2016 06:45,2,0.000,ALERT,211.25,298.77,59.975,1473849903,"201051344001230","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,552366.3,552366.3,649,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849918,1001163.00
09/14/2016 06:45,2,0.000,ALERT,211.93,299.37,59.986,1473849903,"201051344000582","219011344069620",0.00,11.30,0,298.17,301.47,0.0,0.0,0.000,545127.6,545127.6,647,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849920,1001164.00
09/14/2016 06:45,2,0.000,ALERT,211.03,298.77,59.975,1473849903,"201051344000955","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,559058.6,559058.6,646,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849922,1001165.00
09/14/2016 06:45,2,0.000,ALERT,211.93,299.67,59.981,1473849903,"274151322000094","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,671436.1,671436.1,667,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849923,1001166.00
09/14/2016 06:45,2,0.000,ALERT,212.61,302.68,59.938,1473849903,"201051344000579","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,563076.4,563076.4,650,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849925,1001167.00
09/14/2016 06:45,2,0.000,ALERT,211.25,299.37,59.996,1473849903,"201051344000890","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,556314.9,556314.9,648,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849927,1001168.00
09/14/2016 06:45,2,0.000,ALERT,211.48,298.77,59.928,1473849903,"201051344000438","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,557768.4,557768.4,648,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849929,1001169.00
09/14/2016 06:45,2,0.000,ALERT,211.70,298.47,59.981,1473849903,"201051344000417","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,548878.5,548878.5,649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849931,1001170.00
09/14/2016 06:45,2,0.000,ALERT,211.48,299.97,59.981,1473849903,"274151322000083","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,808947.8,808947.8,648,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849933,1001171.00
09/14/2016 06:45,2,0.000,ALERT,212.16,299.97,60.018,1473849903,"274151322000076","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,863424.8,863424.8,650,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849934,1001172.00
09/14/2016 06:45,2,0.000,ALERT,212.38,302.98,59.986,1473849903,"201051344000868","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,547545.4,547545.4,651,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849936,1001173.00
09/14/2016 06:45,2,0.000,ALERT,211.70,301.17,59.970,1473849903,"274151322000095","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,854713.0,854713.0,652,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849938,1001174.00
09/14/2016 06:45,2,0.000,ALERT,212.38,302.37,59.981,1473849903,"201051344000988","219011344069620",0.00,11.70,0,297.87,303.88,0.0,0.0,0.000,530728.0,530728.0,648,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849940,1001175.00
09/14/2016 06:45,2,0.000,ALERT,211.48,298.47,59.981,1473849903,"201051344001025","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,557895.4,557895.4,647,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849942,1001176.00
09/14/2016 06:45,2,0.000,ALERT,212.38,302.37,59.981,1473849903,"201051344000458","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,554896.8,554896.8,654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849943,1001177.00
09/14/2016 06:45,2,0.000,ALERT,212.83,301.77,59.986,1473849903,"201051344000853","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,554182.6,554182.6,657,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849945,1001178.00
09/14/2016 06:45,2,0.000,ALERT,211.25,298.77,59.981,1473849903,"201051344000685","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,556987.3,556987.3,650,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849947,1001179.00
09/14/2016 06:45,2,0.000,ALERT,211.48,298.47,59.981,1473849903,"201051344000917","219011344069620",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,553951.0,553951.0,650,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849949,1001180.00
09/14/2016 06:45,2,0.000,ALERT,211.70,299.37,59.938,1473849903,"201051344001145","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,559141.9,559141.9,648,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849951,1001181.00
