ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 06:45,2,0.000,ALERT,211.48,298.17,60.023,1473849903,"201051344000651","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,552241.7,552241.7,647,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849952,1001182.00
09/14/2016 06:45,2,0.000,ALERT,211.03,299.97,59.975,1473849903,"274151322000088","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,778635.2,778635.2,650,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849954,1001183.00
09/14/2016 06:45,2,0.000,ALERT,212.16,299.37,59.975,1473849903,"274151322000068","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,671886.5,671886.5,666,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849956,1001184.00
09/14/2016 06:45,2,0.000,ALERT,211.03,298.47,59.975,1473849903,"201051344001135","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,548385.7,548385.7,647,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849958,1001185.00
09/14/2016 06:45,2,0.000,ALERT,212.16,302.68,60.012,1473849903,"201051344000594","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,559295.9,559295.9,650,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849960,1001186.00
09/14/2016 06:45,2,0.000,ALERT,211.25,298.47,59.954,1473849903,"201051344001203","219011344069620",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,556585.8,556585.8,649,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849961,1001187.00
09/14/2016 06:45,2,0.000,ALERT,211.03,299.37,59.959,1473849903,"274151322000054","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,794663.5,794663.5,647,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849963,1001188.00
09/14/2016 06:45,2,0.000,ALERT,212.61,301.47,59.970,1473849903,"201051344000867","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,546610.3,546610.3,651,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849965,1001189.00
09/14/2016 06:45,2,0.000,ALERT,211.25,298.77,59.954,1473849903,"201051344001093","219011344069620",0.00,12.30,0,296.66,302.68,0.0,0.0,0.000,553341.7,553341.7,649,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473849967,1001190.00
09/14/2016 06:45,2,0.000,ALERT,212.38,301.77,59.965,1473849903,"201051344000900","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,563395.4,563395.4,653,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849969,1001191.00
09/14/2016 06:45,2,0.000,ALERT,212.61,301.17,59.970,1473849903,"201051344000648","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,552158.8,552158.8,651,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849970,1001192.00
09/14/2016 06:45,2,0.000,ALERT,212.16,302.07,60.007,1473849903,"201051344000569","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,563385.9,563385.9,654,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849972,1001193.00
09/14/2016 06:45,2,0.000,ALERT,212.61,302.07,59.954,1473849903,"201051344000983","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,555842.8,555842.8,656,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849974,1001194.00
09/14/2016 06:45,2,0.000,ALERT,212.38,301.47,59.965,1473849903,"201051344001158","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,547578.6,547578.6,650,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849976,1001195.00
09/14/2016 06:45,2,0.000,ALERT,212.83,302.37,59.975,1473849903,"201051344000576","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,555126.1,555126.1,654,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849978,1001196.00
09/14/2016 06:45,2,0.000,ALERT,211.48,299.37,59.959,1473849903,"274151322000087","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,766796.3,766796.3,654,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473849979,1001197.00
09/14/2016 07:00,2,0.000,ALERT,213.51,302.37,60.002,1473850803,"201051344000645","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,554601.3,554601.3,655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850805,1001198.00
09/14/2016 07:00,2,0.000,ALERT,211.70,299.67,60.002,1473850803,"274151322000085","219011344069620",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,794386.6,794386.6,651,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850807,1001199.00
09/14/2016 07:00,2,0.000,ALERT,213.74,302.07,59.986,1473850803,"201051344000633","219011344069620",0.00,11.70,0,297.57,303.58,0.0,0.0,0.000,546180.6,546180.6,653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850808,1001200.00
09/14/2016 07:00,2,0.000,ALERT,213.29,302.37,59.970,1473850803,"201051344000469","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,548750.4,548750.4,657,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850810,1001201.00
09/14/2016 07:00,2,0.000,ALERT,211.25,299.37,59.970,1473850803,"201051344000646","219011344069620",0.00,12.00,0,296.06,302.68,0.0,0.0,0.000,549336.9,549336.9,649,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850812,1001202.00
09/14/2016 07:00,2,0.000,ALERT,211.48,300.27,59.965,1473850803,"274151322000052","219011344069620",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,816373.7,816373.7,650,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850814,1001203.00
09/14/2016 07:00,2,0.000,ALERT,212.16,300.27,59.965,1473850803,"201051344000585","219011344069620",0.00,12.30,0,296.36,302.98,0.0,0.0,0.000,559209.8,559209.8,653,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850816,1001204.00
09/14/2016 07:00,2,0.000,ALERT,211.93,300.27,59.970,1473850803,"201051344001230","219011344069620",0.00,11.70,0,296.96,303.28,0.0,0.0,0.000,552366.3,552366.3,651,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850817,1001205.00
09/14/2016 07:00,2,0.000,ALERT,212.38,300.57,59.933,1473850803,"201051344000582","219011344069620",0.00,11.70,0,297.57,303.58,0.0,0.0,0.000,545127.6,545127.6,649,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850819,1001206.00
09/14/2016 07:00,2,0.000,ALERT,211.48,299.67,59.965,1473850803,"201051344000955","219011344069620",0.00,12.00,0,296.66,302.68,0.0,0.0,0.000,559058.6,559058.6,648,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850821,1001207.00
09/14/2016 07:00,2,0.000,ALERT,211.70,298.77,59.959,1473850803,"274151322000094","219011344069620",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,671436.1,671436.1,669,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850823,1001208.00
09/14/2016 07:00,2,0.000,ALERT,213.06,302.98,59.970,1473850803,"201051344000579","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,563076.4,563076.4,652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850825,1001209.00
09/14/2016 07:00,2,0.000,ALERT,211.93,300.27,59.991,1473850803,"201051344000890","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,556314.9,556314.9,650,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850826,1001210.00
09/14/2016 07:00,2,0.000,ALERT,211.93,299.97,59.959,1473850803,"201051344000438","219011344069620",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,557768.4,557768.4,650,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850828,1001211.00
09/14/2016 07:00,2,0.000,ALERT,212.16,299.37,59.965,1473850803,"201051344000417","219011344069620",0.00,12.00,0,296.36,302.37,0.0,0.0,0.000,548878.5,548878.5,651,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850830,1001212.00
09/14/2016 07:00,2,0.000,ALERT,211.70,299.97,59.954,1473850803,"274151322000083","219011344069620",0.00,12.30,0,296.36,302.07,0.0,0.0,0.000,808947.8,808947.8,650,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850832,1001213.00
09/14/2016 07:00,2,0.000,ALERT,212.38,299.97,59.991,1473850803,"274151322000076","219011344069620",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,863424.8,863424.8,652,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850834,1001214.00
09/14/2016 07:00,2,0.000,ALERT,213.06,302.98,59.949,1473850803,"201051344000868","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,547545.4,547545.4,653,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850836,1001215.00
09/14/2016 07:00,2,0.000,ALERT,211.70,300.57,59.949,1473850803,"274151322000095","219011344069620",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,854713.0,854713.0,654,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850838,1001216.00
09/14/2016 07:00,2,0.000,ALERT,212.83,302.37,59.944,1473850803,"201051344000988","219011344069620",0.00,12.00,0,296.96,303.58,0.0,0.0,0.000,530728.0,530728.0,650,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850839,1001217.00
09/14/2016 07:00,2,0.000,ALERT,211.70,299.07,59.944,1473850803,"201051344001025","219011344069620",0.00,11.30,0,296.06,302.68,0.0,0.0,0.000,557895.4,557895.4,649,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850841,1001218.00
09/14/2016 07:00,2,0.000,ALERT,212.83,302.07,59.944,1473850803,"201051344000458","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,554896.8,554896.8,656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850843,1001219.00
09/14/2016 07:00,2,0.000,ALERT,213.51,302.07,59.949,1473850803,"201051344000853","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,554182.6,554182.6,659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850845,1001220.00
09/14/2016 07:00,2,0.000,ALERT,212.16,299.67,59.949,1473850803,"201051344000685","219011344069620",0.00,12.00,0,296.36,303.28,0.0,0.0,0.000,556987.3,556987.3,652,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850847,1001221.00
09/14/2016 07:00,2,0.000,ALERT,211.93,299.37,59.922,1473850803,"201051344000917","219011344069620",0.00,13.00,0,295.46,302.07,0.0,0.0,0.000,553951.0,553951.0,652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850848,1001222.00
09/14/2016 07:00,2,0.000,ALERT,212.16,300.27,59.949,1473850803,"201051344001145","219011344069620",0.00,12.00,0,297.26,303.28,0.0,0.0,0.000,559141.9,559141.9,650,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850850,1001223.00
09/14/2016 07:00,2,0.000,ALERT,211.93,299.07,59.907,1473850803,"201051344000651","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,552241.7,552241.7,649,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850852,1001224.00
09/14/2016 07:00,2,0.000,ALERT,211.25,299.67,59.944,1473850803,"274151322000088","219011344069620",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,778635.2,778635.2,652,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850854,1001225.00
09/14/2016 07:00,2,0.000,ALERT,212.38,298.77,59.944,1473850803,"274151322000068","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,671886.5,671886.5,668,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850856,1001226.00
09/14/2016 07:00,2,0.000,ALERT,211.70,299.97,59.949,1473850803,"201051344001135","219011344069620",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,548385.7,548385.7,649,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850857,1001227.00
09/14/2016 07:00,2,0.000,ALERT,212.83,302.98,59.944,1473850803,"201051344000594","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,559295.9,559295.9,652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850859,1001228.00
09/14/2016 07:00,2,0.000,ALERT,212.16,299.97,59.944,1473850803,"201051344001203","219011344069620",0.00,11.70,0,296.66,303.58,0.0,0.0,0.000,556585.8,556585.8,651,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850861,1001229.00
09/14/2016 07:00,2,0.000,ALERT,211.70,300.27,59.944,1473850803,"274151322000054","219011344069620",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,794663.5,794663.5,649,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850863,1001230.00
09/14/2016 07:00,2,0.000,ALERT,213.51,302.07,59.938,1473850803,"201051344000867","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,546610.3,546610.3,653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473850865,1001231.00
09/14/2016 07:00,2,0.000,ALERT,211.93,299.97,59.933,1473850803,"201051344001093","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,553341.7,553341.7,651,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850866,1001232.00
09/14/2016 07:00,2,0.000,ALERT,213.06,302.68,59.965,1473850803,"201051344000900","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,563395.4,563395.4,655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850868,1001233.00
09/14/2016 07:00,2,0.000,ALERT,213.29,302.07,59.938,1473850803,"201051344000648","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,552158.8,552158.8,653,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850870,1001234.00
09/14/2016 07:00,2,0.000,ALERT,213.29,302.98,59.944,1473850803,"201051344000569","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,563385.9,563385.9,656,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850872,1001235.00
09/14/2016 07:00,2,0.000,ALERT,213.29,302.98,59.944,1473850803,"201051344000983","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,555842.8,555842.8,658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850874,1001236.00
09/14/2016 07:00,2,0.000,ALERT,213.29,302.07,59.944,1473850803,"201051344001158","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,547578.6,547578.6,652,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850875,1001237.00
09/14/2016 07:00,2,0.000,ALERT,213.74,302.98,59.944,1473850803,"201051344000576","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,555126.1,555126.1,656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850877,1001238.00
09/14/2016 07:00,2,0.000,ALERT,211.93,299.67,59.938,1473850803,"274151322000087","219011344069620",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,766796.3,766796.3,656,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473850879,1001239.00
09/14/2016 07:15,2,0.000,ALERT,213.74,302.98,59.970,1473851703,"201051344000645","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,554601.3,554601.3,657,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851705,1001240.00
09/14/2016 07:15,2,0.000,ALERT,211.93,299.37,59.949,1473851703,"274151322000085","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,794386.6,794386.6,653,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851707,1001241.00
09/14/2016 07:15,2,0.000,ALERT,213.96,302.98,59.933,1473851703,"201051344000633","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,546180.6,546180.6,655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473851708,1001242.00
09/14/2016 07:15,2,0.000,ALERT,213.51,302.98,59.965,1473851703,"201051344000469","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,548750.4,548750.4,659,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851710,1001243.00
09/14/2016 07:15,2,0.000,ALERT,211.70,299.37,59.959,1473851703,"201051344000646","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,549336.9,549336.9,651,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851712,1001244.00
09/14/2016 07:15,2,0.000,ALERT,211.93,299.97,59.965,1473851703,"274151322000052","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,816373.7,816373.7,652,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851714,1001245.00
09/14/2016 07:15,2,0.000,ALERT,212.16,299.67,59.959,1473851703,"201051344000585","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,559209.8,559209.8,655,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851715,1001246.00
09/14/2016 07:15,2,0.000,ALERT,211.93,299.97,59.938,1473851703,"201051344001230","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,552366.3,552366.3,653,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851717,1001247.00
09/14/2016 07:15,2,0.000,ALERT,212.61,300.57,59.954,1473851703,"201051344000582","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,545127.6,545127.6,651,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473851719,1001248.00
09/14/2016 07:15,2,0.000,ALERT,211.70,299.37,59.959,1473851703,"201051344000955","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,559058.6,559058.6,650,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473851721,1001249.00
09/14/2016 07:15,2,0.000,ALERT,212.16,299.07,59.965,1473851703,"274151322000094","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,671436.1,671436.1,671,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851723,1001250.00
09/14/2016 07:15,2,0.000,ALERT,213.29,303.58,59.991,1473851703,"201051344000579","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,563076.4,563076.4,654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851725,1001251.00
09/14/2016 07:15,2,0.000,ALERT,211.93,299.97,59.965,1473851703,"201051344000890","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,556314.9,556314.9,652,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851727,1001252.00
09/14/2016 07:15,2,0.000,ALERT,212.16,299.67,59.954,1473851703,"201051344000438","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,557768.4,557768.4,652,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851728,1001253.00
09/14/2016 07:15,2,0.000,ALERT,212.16,299.07,59.917,1473851703,"201051344000417","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,548878.5,548878.5,653,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851730,1001254.00
09/14/2016 07:15,2,0.000,ALERT,211.93,299.67,59.965,1473851703,"274151322000083","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,808947.8,808947.8,652,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851732,1001255.00
09/14/2016 07:15,2,0.000,ALERT,212.38,299.37,59.928,1473851703,"274151322000076","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,863424.8,863424.8,654,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851734,1001256.00
09/14/2016 07:15,2,0.000,ALERT,213.06,303.28,59.965,1473851703,"201051344000868","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,547545.4,547545.4,655,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851736,1001257.00
09/14/2016 07:15,2,0.000,ALERT,211.70,299.97,59.965,1473851703,"274151322000095","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,854713.0,854713.0,656,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851737,1001258.00
09/14/2016 07:15,2,0.000,ALERT,213.06,302.68,59.959,1473851703,"201051344000988","219011344069620",0.00,12.30,0,297.87,304.18,0.0,0.0,0.000,530728.0,530728.0,652,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851739,1001259.00
09/14/2016 07:15,2,0.000,ALERT,211.70,298.47,59.970,1473851703,"201051344001025","219011344069620",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,557895.4,557895.4,651,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851741,1001260.00
09/14/2016 07:15,2,0.000,ALERT,213.29,303.28,60.007,1473851703,"201051344000458","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,554896.8,554896.8,658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851743,1001261.00
09/14/2016 07:15,2,0.000,ALERT,213.74,302.98,60.007,1473851703,"201051344000853","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,554182.6,554182.6,661,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851745,1001262.00
09/14/2016 07:15,2,0.000,ALERT,212.38,299.67,59.959,1473851703,"201051344000685","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,556987.3,556987.3,654,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851746,1001263.00
09/14/2016 07:15,2,0.000,ALERT,212.16,299.07,59.954,1473851703,"201051344000917","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,553951.0,553951.0,654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851748,1001264.00
09/14/2016 07:15,2,0.000,ALERT,212.38,299.67,59.965,1473851703,"201051344001145","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,559141.9,559141.9,652,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473851750,1001265.00
09/14/2016 07:15,2,0.000,ALERT,212.16,298.47,59.970,1473851703,"201051344000651","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,552241.7,552241.7,651,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851752,1001266.00
09/14/2016 07:15,2,0.000,ALERT,211.70,299.07,59.959,1473851703,"274151322000088","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,778635.2,778635.2,654,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851754,1001267.00
09/14/2016 07:15,2,0.000,ALERT,212.38,298.77,59.949,1473851703,"274151322000068","219011344069620",0.00,13.30,0,297.87,300.87,0.0,0.0,0.000,671886.5,671886.5,670,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851756,1001268.00
09/14/2016 07:15,2,0.000,ALERT,211.70,299.37,59.965,1473851703,"201051344001135","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,548385.7,548385.7,651,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851757,1001269.00
09/14/2016 07:15,2,0.000,ALERT,212.83,303.58,59.954,1473851703,"201051344000594","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,559295.9,559295.9,654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851759,1001270.00
09/14/2016 07:15,2,0.000,ALERT,212.16,299.07,59.965,1473851703,"201051344001203","219011344069620",0.00,12.00,0,296.96,303.28,0.0,0.0,0.000,556585.8,556585.8,653,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473851761,1001271.00
09/14/2016 07:15,2,0.000,ALERT,211.70,299.67,59.986,1473851703,"274151322000054","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,794663.5,794663.5,651,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851763,1001272.00
09/14/2016 07:15,2,0.000,ALERT,213.51,302.68,59.959,1473851703,"201051344000867","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,546610.3,546610.3,655,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851765,1001273.00
09/14/2016 07:15,2,0.000,ALERT,211.93,299.37,59.996,1473851703,"201051344001093","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,553341.7,553341.7,653,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851766,1001274.00
09/14/2016 07:15,2,0.000,ALERT,213.06,302.68,59.959,1473851703,"201051344000900","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,563395.4,563395.4,657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851768,1001275.00
09/14/2016 07:15,2,0.000,ALERT,213.51,302.07,59.959,1473851703,"201051344000648","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,552158.8,552158.8,655,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473851770,1001276.00
09/14/2016 07:15,2,0.000,ALERT,213.29,303.28,59.959,1473851703,"201051344000569","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,563385.9,563385.9,658,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851772,1001277.00
09/14/2016 07:15,2,0.000,ALERT,213.29,303.28,59.959,1473851703,"201051344000983","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,555842.8,555842.8,660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851774,1001278.00
09/14/2016 07:15,2,0.000,ALERT,213.29,302.68,59.959,1473851703,"201051344001158","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,547578.6,547578.6,654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851776,1001279.00
09/14/2016 07:15,2,0.000,ALERT,213.74,303.28,59.959,1473851703,"201051344000576","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,555126.1,555126.1,658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473851777,1001280.00
09/14/2016 07:15,2,0.000,ALERT,211.93,298.77,59.954,1473851703,"274151322000087","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,766796.3,766796.3,658,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473851779,1001281.00
09/14/2016 07:30,2,0.000,ALERT,213.51,302.37,59.986,1473852605,"201051344000645","219011344069620",0.00,12.30,0,297.87,304.48,0.0,0.0,0.000,554601.3,554601.3,659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852607,1001282.00
09/14/2016 07:30,2,0.021,ALERT,211.93,298.77,59.981,1473852605,"274151322000085","219011344069620",27.79,12.70,0,294.56,301.47,0.0,0.0,0.000,794386.6,794386.6,655,0,0,0,L,1151911521,0,121.55,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1473852609,1001283.00
09/14/2016 07:30,2,0.000,ALERT,213.74,302.37,59.991,1473852605,"201051344000633","219011344069620",0.00,12.00,0,296.06,304.48,0.0,0.0,0.000,546180.6,546180.6,657,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473852611,1001284.00
09/14/2016 07:30,2,0.000,ALERT,213.06,302.68,59.986,1473852605,"201051344000469","219011344069620",0.00,11.70,0,296.66,304.48,0.0,0.0,0.000,548750.4,548750.4,661,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852613,1001285.00
09/14/2016 07:30,2,0.000,ALERT,211.25,299.07,60.028,1473852605,"201051344000646","219011344069620",0.00,12.00,0,294.26,301.17,0.0,0.0,0.000,549336.9,549336.9,653,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852614,1001286.00
09/14/2016 07:30,2,0.043,ALERT,211.48,298.47,59.981,1473852605,"274151322000052","219011344069620",27.85,13.00,0,294.26,302.07,0.0,0.0,0.000,816373.7,816373.7,654,0,0,0,L,1151911521,0,120.65,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1473852616,1001287.00
09/14/2016 07:30,2,0.000,ALERT,211.48,299.07,60.039,1473852605,"201051344000585","219011344069620",0.00,12.70,0,294.56,301.77,0.0,0.0,0.000,559209.8,559209.8,657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852618,1001288.00
09/14/2016 07:30,2,0.000,ALERT,211.48,299.37,59.986,1473852605,"201051344001230","219011344069620",0.00,12.30,0,295.16,301.77,0.0,0.0,0.000,552366.3,552366.3,655,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852620,1001289.00
09/14/2016 07:30,2,0.000,ALERT,211.93,299.67,59.981,1473852605,"201051344000582","219011344069620",0.00,11.70,0,295.76,302.07,0.0,0.0,0.000,545127.6,545127.6,653,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852622,1001290.00
09/14/2016 07:30,2,0.000,ALERT,211.03,299.07,59.986,1473852605,"201051344000955","219011344069620",0.00,12.30,0,294.86,301.17,0.0,0.0,0.000,559058.6,559058.6,652,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852623,1001291.00
09/14/2016 07:30,2,0.000,ALERT,211.48,298.77,59.975,1473852605,"274151322000094","219011344069620",38.11,12.30,0,294.26,360.99,0.0,0.0,0.000,671436.1,671436.1,673,0,0,0,L,1151911521,0,120.88,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1473852625,1001292.00
09/14/2016 07:30,2,0.000,ALERT,212.83,302.68,59.986,1473852605,"201051344000579","219011344069620",0.00,12.30,0,298.47,305.38,0.0,0.0,0.000,563076.4,563076.4,656,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473852627,1001293.00
09/14/2016 07:30,2,0.000,ALERT,211.48,299.37,59.986,1473852605,"201051344000890","219011344069620",0.00,12.70,0,295.46,302.37,0.0,0.0,0.000,556314.9,556314.9,654,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852629,1001294.00
09/14/2016 07:30,2,0.000,ALERT,211.70,299.07,59.991,1473852605,"201051344000438","219011344069620",0.00,11.70,0,295.16,301.77,0.0,0.0,0.000,557768.4,557768.4,654,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852631,1001295.00
09/14/2016 07:30,2,0.000,ALERT,211.70,298.47,60.018,1473852605,"201051344000417","219011344069620",0.00,12.30,0,294.56,300.87,0.0,0.0,0.000,548878.5,548878.5,655,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852632,1001296.00
09/14/2016 07:30,2,0.020,ALERT,211.25,299.07,59.975,1473852605,"274151322000083","219011344069620",27.79,12.70,0,295.16,302.07,0.0,0.0,0.000,808947.8,808947.8,654,0,0,0,L,1151911521,0,120.88,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1473852634,1001297.00
09/14/2016 07:30,2,0.018,ALERT,211.93,299.37,59.981,1473852605,"274151322000076","219011344069620",28.63,13.00,0,294.56,302.07,0.0,0.0,0.000,863424.8,863424.8,656,0,0,0,L,1151911521,0,121.33,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1473852636,1001298.00
09/14/2016 07:30,2,0.074,ALERT,212.83,302.98,59.965,1473852605,"201051344000868","219011344069620",28.63,12.00,0,298.77,305.38,2.1,0.2,0.000,547545.4,547545.4,657,0,0,0,L,1122011218,0,121.33,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1473852638,1001299.00
09/14/2016 07:30,2,0.010,ALERT,211.48,299.67,59.986,1473852605,"274151322000095","219011344069620",27.91,12.30,0,295.46,302.37,0.0,0.0,0.000,854713.0,854713.0,658,0,0,0,L,1151911521,0,121.33,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1473852640,1001300.00
09/14/2016 07:30,2,0.000,ALERT,212.83,302.07,59.996,1473852605,"201051344000988","219011344069620",0.00,12.30,0,295.46,304.48,0.0,0.0,0.000,530728.0,530728.0,654,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852642,1001301.00
09/14/2016 07:30,2,0.000,ALERT,211.48,298.47,59.975,1473852605,"201051344001025","219011344069620",0.00,11.70,0,294.56,302.07,0.0,0.0,0.000,557895.4,557895.4,653,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852643,1001302.00
09/14/2016 07:30,2,0.000,ALERT,212.83,302.37,59.981,1473852605,"201051344000458","219011344069620",0.00,13.00,0,298.17,305.38,0.0,0.0,0.000,554896.8,554896.8,660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852645,1001303.00
09/14/2016 07:30,2,0.000,ALERT,213.51,301.77,59.981,1473852605,"201051344000853","219011344069620",0.00,12.00,0,297.87,304.78,0.0,0.0,0.000,554182.6,554182.6,663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852647,1001304.00
09/14/2016 07:30,2,0.055,ALERT,211.93,299.37,60.007,1473852605,"201051344000685","219011344069620",28.67,12.30,0,295.16,301.47,1.6,0.0,0.000,556987.3,556987.3,656,0,0,0,L,1122011218,0,122.46,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1473852649,1001305.00
09/14/2016 07:30,2,0.000,ALERT,211.70,298.77,59.975,1473852605,"201051344000917","219011344069620",0.00,13.00,0,293.66,300.87,0.0,0.0,0.000,553951.0,553951.0,656,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852650,1001306.00
09/14/2016 07:30,2,0.000,ALERT,211.93,299.67,59.965,1473852605,"201051344001145","219011344069620",0.00,12.00,0,295.46,302.07,0.0,0.0,0.000,559141.9,559141.9,654,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473852652,1001307.00
09/14/2016 07:30,2,0.068,ALERT,211.70,298.47,59.975,1473852605,"201051344000651","219011344069620",28.67,11.30,0,294.26,300.87,2.0,0.1,0.000,552241.7,552241.7,653,0,0,0,L,1122011218,0,122.01,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1473852654,1001308.00
09/14/2016 07:30,2,0.008,ALERT,211.25,299.07,59.975,1473852605,"274151322000088","219011344069620",26.84,13.30,0,294.56,301.47,0.0,0.0,0.000,778635.2,778635.2,656,0,0,0,L,1151911521,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1473852656,1001309.00
09/14/2016 07:30,2,0.008,ALERT,212.16,298.17,59.981,1473852605,"274151322000068","219011344069620",38.78,13.70,0,293.96,369.40,0.0,0.0,0.000,671886.5,671886.5,672,0,0,0,L,1151911521,0,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1473852658,1001310.00
09/14/2016 07:30,2,0.078,ALERT,211.48,299.07,59.970,1473852605,"201051344001135","219011344069620",29.02,12.00,0,295.16,301.77,2.3,0.3,0.000,548385.7,548385.7,653,0,0,0,L,1122011218,0,121.55,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1473852660,1001311.00
09/14/2016 07:30,2,0.076,ALERT,212.83,302.98,59.975,1473852605,"201051344000594","219011344069620",29.12,12.30,0,297.87,305.08,2.3,0.3,0.000,559295.9,559295.9,656,0,0,0,L,1122011218,0,121.55,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1473852661,1001312.00
09/14/2016 07:30,2,0.000,ALERT,211.70,298.77,59.944,1473852605,"201051344001203","219011344069620",0.00,12.00,0,294.86,303.28,0.0,0.0,0.000,556585.8,556585.8,655,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852663,1001313.00
09/14/2016 07:30,2,0.014,ALERT,211.48,300.27,59.970,1473852605,"274151322000054","219011344069620",28.07,13.70,0,294.56,302.07,0.0,0.0,0.000,794663.5,794663.5,653,0,0,0,L,1151911521,0,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1473852665,1001314.00
09/14/2016 07:30,2,0.072,ALERT,213.29,302.07,59.975,1473852605,"201051344000867","219011344069620",28.59,12.70,0,297.57,305.08,2.1,0.2,0.000,546610.3,546610.3,657,0,0,0,L,1122011218,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1473852667,1001315.00
09/14/2016 07:30,2,0.000,ALERT,211.70,299.37,59.970,1473852605,"201051344001093","219011344069620",0.00,13.00,0,294.86,301.17,0.0,0.0,0.000,553341.7,553341.7,655,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852669,1001316.00
09/14/2016 07:30,2,0.027,ALERT,212.83,302.68,59.975,1473852605,"201051344000900","219011344069620",28.75,12.00,0,297.57,304.48,0.8,0.0,0.000,563395.4,563395.4,659,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1473852670,1001317.00
09/14/2016 07:30,2,0.000,ALERT,213.29,301.77,59.938,1473852605,"201051344000648","219011344069620",0.00,11.70,0,297.26,304.78,0.0,0.0,0.000,552158.8,552158.8,657,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473852672,1001318.00
09/14/2016 07:30,2,0.000,ALERT,213.06,302.68,59.970,1473852605,"201051344000569","219011344069620",0.00,12.30,0,298.47,305.38,0.0,0.0,0.000,563385.9,563385.9,660,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852674,1001319.00
09/14/2016 07:30,2,0.088,ALERT,213.06,302.37,60.012,1473852605,"201051344000983","219011344069620",24.71,12.30,0,298.17,305.08,2.0,0.1,0.000,555842.8,555842.8,662,0,0,0,L,1122011218,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1473852676,1001320.00
09/14/2016 07:30,2,0.000,ALERT,213.06,302.07,59.975,1473852605,"201051344001158","219011344069620",0.00,11.70,0,297.26,304.18,0.0,0.0,0.000,547578.6,547578.6,656,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473852678,1001321.00
09/14/2016 07:30,2,0.082,ALERT,213.29,302.37,59.970,1473852605,"201051344000576","219011344069620",28.47,12.00,0,297.87,304.78,2.4,0.4,0.000,555126.1,555126.1,660,0,0,0,L,1122011218,0,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1473852679,1001322.00
09/14/2016 07:30,2,0.029,ALERT,211.70,298.77,59.975,1473852605,"274151322000087","219011344069620",27.33,13.30,0,293.96,301.17,0.0,0.0,0.000,766796.3,766796.3,660,0,0,0,L,1151911521,0,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1473852681,1001323.00
09/14/2016 07:45,2,0.240,ALERT,213.51,341.15,59.986,1473853503,"201051344000645","219011344069620",28.96,13.30,0,300.87,363.09,7.1,4.9,0.022,554601.8,554601.8,661,0,0,0,L,1122011218,0,122.23,122.46,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473853505,1001324.00
09/14/2016 07:45,2,0.168,ALERT,212.61,340.55,59.991,1473853503,"274151322000085","219011344069620",26.48,14.00,0,297.57,354.07,4.5,2.5,0.018,794386.8,794386.8,657,0,0,0,L,1151911521,0,122.68,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1473853507,1001325.00
09/14/2016 07:45,2,0.264,ALERT,213.74,342.35,59.991,1473853503,"201051344000633","219011344069620",28.69,13.00,0,299.07,367.30,7.7,5.5,0.022,546181.2,546181.2,659,0,0,0,L,1122011218,0,122.23,122.46,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473853509,1001326.00
