ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 07:45,2,0.293,ALERT,213.29,341.15,60.012,1473853503,"201051344000469","219011344069620",28.43,12.70,0,299.67,365.19,8.5,6.3,0.027,548751.2,548751.2,663,0,0,0,L,1122011218,0,121.33,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1473853511,1001327.00
09/14/2016 07:45,2,0.283,ALERT,212.61,339.65,59.986,1473853503,"201051344000646","219011344069620",27.63,13.00,0,296.06,357.08,8.0,5.8,0.031,549337.6,549337.6,655,0,0,0,L,1122011218,0,122.23,121.78,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473853512,1001328.00
09/14/2016 07:45,2,0.207,ALERT,212.61,340.55,60.002,1473853503,"274151322000052","219011344069620",27.91,14.70,0,297.26,353.17,5.9,3.8,0.022,816374.0,816374.0,656,0,0,0,L,1151911521,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1473853514,1001329.00
09/14/2016 07:45,2,0.270,ALERT,213.06,339.65,59.991,1473853503,"201051344000585","219011344069620",28.49,13.70,0,296.36,356.78,7.8,5.6,0.018,559210.5,559210.5,659,0,0,0,L,1122011218,0,121.55,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1473853516,1001330.00
09/14/2016 07:45,2,0.256,ALERT,212.83,338.44,59.986,1473853503,"201051344001230","219011344069620",27.83,13.30,0,296.96,351.37,7.2,5.1,0.018,552366.8,552366.8,657,0,0,0,L,1122011218,0,122.23,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1473853518,1001331.00
09/14/2016 07:45,2,0.270,ALERT,213.29,339.65,59.991,1473853503,"201051344000582","219011344069620",28.01,12.70,0,297.57,351.97,7.7,5.5,0.022,545128.3,545128.3,655,0,0,0,L,1122011218,0,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1473853520,1001332.00
09/14/2016 07:45,2,0.303,ALERT,212.38,339.04,59.981,1473853503,"201051344000955","219011344069620",27.99,13.30,0,296.66,354.67,8.6,6.4,0.031,559059.5,559059.5,654,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1473853522,1001333.00
09/14/2016 07:45,2,0.102,ALERT,212.61,339.95,59.970,1473853503,"274151322000094","219011344069620",30.30,13.70,0,297.26,396.75,3.1,1.1,0.009,671436.2,671436.2,675,0,0,0,L,1151911521,0,122.01,122.68,0002,10,0,0,0,0,0,0,100,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1473853523,1001334.00
09/14/2016 07:45,2,0.301,ALERT,213.06,340.25,59.991,1473853503,"201051344000579","219011344069620",28.35,13.70,0,300.87,357.38,8.7,6.5,0.027,563077.3,563077.3,658,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1473853525,1001335.00
09/14/2016 07:45,2,0.283,ALERT,212.83,338.74,59.944,1473853503,"201051344000890","219011344069620",28.61,13.70,0,297.57,353.47,8.2,6.0,0.031,556315.7,556315.7,656,0,0,0,L,1122011218,0,122.23,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1473853527,1001336.00
09/14/2016 07:45,2,0.273,ALERT,213.06,339.04,60.002,1473853503,"201051344000438","219011344069620",28.80,13.00,0,297.26,359.48,8.0,5.8,0.022,557769.2,557769.2,656,0,0,0,L,1122011218,0,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1473853529,1001337.00
09/14/2016 07:45,2,0.301,ALERT,213.06,339.04,59.986,1473853503,"201051344000417","219011344069620",28.69,13.70,0,296.36,359.48,8.8,6.6,0.022,548879.5,548879.5,657,0,0,0,L,1122011218,0,121.78,122.01,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473853531,1001338.00
09/14/2016 07:45,2,0.164,ALERT,212.83,341.45,59.975,1473853503,"274151322000083","219011344069620",26.96,14.00,0,297.57,351.07,4.5,2.4,0.022,808947.9,808947.9,656,0,0,0,L,1151911521,0,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1473853532,1001339.00
09/14/2016 07:45,2,0.182,ALERT,213.29,340.85,59.981,1473853503,"274151322000076","219011344069620",28.45,14.70,0,297.26,354.67,5.3,3.2,0.018,863425.1,863425.1,658,0,0,0,L,1151911521,0,122.46,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1473853534,1001340.00
09/14/2016 07:45,2,0.260,ALERT,213.06,340.55,59.991,1473853503,"201051344000868","219011344069620",28.15,13.00,0,300.87,363.39,7.4,5.2,0.022,547546.0,547546.0,659,0,0,0,L,1122011218,0,121.55,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1473853536,1001341.00
09/14/2016 07:45,2,0.168,ALERT,212.61,340.25,59.986,1473853503,"274151322000095","219011344069620",26.40,13.70,0,298.47,354.97,4.5,2.4,0.018,854713.2,854713.2,660,0,0,0,L,1151911521,0,122.68,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1473853538,1001342.00
09/14/2016 07:45,2,0.238,ALERT,213.06,341.75,59.981,1473853503,"201051344000988","219011344069620",27.61,13.70,0,297.87,363.99,6.7,4.5,0.031,530728.6,530728.6,656,0,0,0,L,1122011218,0,121.55,122.23,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473853540,1001343.00
09/14/2016 07:45,2,0.254,ALERT,212.61,338.14,59.996,1473853503,"201051344001025","219011344069620",28.51,13.00,0,296.36,360.38,7.3,5.2,0.022,557896.1,557896.1,655,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1473853542,1001344.00
09/14/2016 07:45,2,0.260,ALERT,213.06,339.65,59.986,1473853503,"201051344000458","219011344069620",28.35,14.30,0,300.27,368.50,7.5,5.3,0.018,554897.5,554897.5,662,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1473853544,1001345.00
09/14/2016 07:45,2,0.260,ALERT,213.51,341.45,59.949,1473853503,"201051344000853","219011344069620",27.31,13.00,0,299.97,358.88,7.2,5.0,0.027,554183.3,554183.3,665,0,0,0,L,1122011218,0,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1473853545,1001346.00
09/14/2016 07:45,2,0.244,ALERT,213.29,339.95,59.991,1473853503,"201051344000685","219011344069620",28.17,13.30,0,296.66,359.48,7.0,4.8,0.022,556987.9,556987.9,658,0,0,0,L,1122011218,0,122.68,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1473853547,1001347.00
09/14/2016 07:45,2,0.211,ALERT,213.06,339.65,60.018,1473853503,"201051344000917","219011344069620",29.52,14.00,0,295.16,355.58,6.3,4.2,0.013,553951.5,553951.5,658,0,0,0,L,1122011218,0,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1473853549,1001348.00
09/14/2016 07:45,2,0.234,ALERT,213.06,339.95,59.981,1473853503,"201051344001145","219011344069620",28.07,13.30,0,297.26,363.69,6.7,4.5,0.018,559142.5,559142.5,656,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,1,1069,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473853551,1001349.00
09/14/2016 07:45,2,0.256,ALERT,212.83,339.65,59.981,1473853503,"201051344000651","219011344069620",28.31,12.30,0,296.36,360.38,7.3,5.2,0.018,552242.4,552242.4,655,0,0,0,L,1122011218,0,122.46,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1473853553,1001350.00
09/14/2016 07:45,2,0.166,ALERT,212.38,339.65,59.944,1473853503,"274151322000088","219011344069620",24.79,14.70,0,297.26,353.47,4.2,2.1,0.018,778635.4,778635.4,658,0,0,0,L,1151911521,0,122.68,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1473853555,1001351.00
09/14/2016 07:45,2,0.127,ALERT,213.29,341.45,59.975,1473853503,"274151322000068","219011344069620",30.65,15.00,0,297.26,397.35,4.0,1.9,0.013,671886.7,671886.7,674,0,0,0,L,1151911521,0,122.46,122.68,0002,13,0,0,0,0,0,0,88,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1473853556,1001352.00
09/14/2016 07:45,2,0.254,ALERT,212.61,338.14,59.991,1473853503,"201051344001135","219011344069620",28.41,13.00,0,296.96,354.67,7.3,5.1,0.022,548386.5,548386.5,655,0,0,0,L,1122011218,0,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1473853558,1001353.00
09/14/2016 07:45,2,0.258,ALERT,212.61,339.95,59.981,1473853503,"201051344000594","219011344069620",28.41,13.30,0,300.27,358.88,7.4,5.2,0.027,559296.6,559296.6,658,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1473853560,1001354.00
09/14/2016 07:45,2,0.252,ALERT,212.83,339.04,59.975,1473853503,"201051344001203","219011344069620",28.27,13.30,0,296.96,363.69,7.2,5.1,0.018,556586.5,556586.5,657,0,0,0,L,1122011218,0,122.46,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1473853562,1001355.00
09/14/2016 07:45,2,0.172,ALERT,212.38,339.65,59.970,1473853503,"274151322000054","219011344069620",26.48,15.30,0,297.87,357.68,4.6,2.5,0.022,794663.8,794663.8,655,0,0,0,L,1151911521,0,122.46,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1473853563,1001356.00
09/14/2016 07:45,2,0.252,ALERT,213.29,339.34,59.970,1473853503,"201051344000867","219011344069620",28.41,13.70,0,299.97,364.89,7.3,5.1,0.018,546611.0,546611.0,659,0,0,0,L,1122011218,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1473853565,1001357.00
09/14/2016 07:45,2,0.277,ALERT,212.83,339.34,59.981,1473853503,"201051344001093","219011344069620",27.87,14.00,0,296.66,355.58,7.9,5.7,0.018,553342.5,553342.5,657,0,0,0,L,1122011218,0,122.01,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1473853567,1001358.00
09/14/2016 07:45,2,0.207,ALERT,212.83,340.55,59.986,1473853503,"201051344000900","219011344069620",27.08,13.00,0,300.27,356.48,5.7,3.6,0.018,563395.8,563395.8,661,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1473853569,1001359.00
09/14/2016 07:45,2,0.260,ALERT,213.29,339.95,60.002,1473853503,"201051344000648","219011344069620",28.45,12.70,0,299.67,363.69,7.5,5.3,0.018,552159.5,552159.5,659,0,0,0,L,1122011218,0,121.55,122.68,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473853571,1001360.00
09/14/2016 07:45,2,0.252,ALERT,213.29,340.25,59.970,1473853503,"201051344000569","219011344069620",28.59,13.30,0,301.17,355.88,7.3,5.2,0.022,563386.6,563386.6,662,0,0,0,L,1122011218,0,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1473853572,1001361.00
09/14/2016 07:45,2,0.246,ALERT,213.29,339.95,59.986,1473853503,"201051344000983","219011344069620",29.04,13.30,0,300.87,366.70,7.2,5.1,0.022,555843.6,555843.6,664,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1473853574,1001362.00
09/14/2016 07:45,2,0.242,ALERT,213.06,339.95,59.991,1473853503,"201051344001158","219011344069620",27.87,12.70,0,299.97,353.77,6.9,4.7,0.027,547579.3,547579.3,658,0,0,0,L,1122011218,0,121.55,122.01,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473853576,1001363.00
09/14/2016 07:45,2,0.268,ALERT,213.51,341.45,59.991,1473853503,"201051344000576","219011344069620",27.89,13.00,0,300.27,357.08,7.6,5.4,0.022,555126.9,555126.9,662,0,0,0,L,1122011218,0,122.01,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1473853578,1001364.00
09/14/2016 07:45,2,0.180,ALERT,212.83,339.65,59.981,1473853503,"274151322000087","219011344069620",25.96,15.00,0,296.66,354.67,4.8,2.7,0.004,766796.5,766796.5,662,0,0,0,L,1151911521,0,122.46,122.46,0002,14,0,0,0,0,0,0,19,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1473853580,1001365.00
09/14/2016 08:00,2,0.396,ACTIVE,213.96,342.95,59.954,1473854403,"201051344000645","219011344069620",27.95,15.00,0,336.34,354.67,11.2,8.9,0.057,554604.7,554604.7,663,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854404,1001366.00
09/14/2016 08:00,2,0.324,ACTIVE,213.06,341.15,59.954,1473854403,"274151322000085","219011344069620",27.41,15.50,0,337.84,350.17,9.0,6.8,0.044,794389.1,794389.1,659,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854405,1001367.00
09/14/2016 08:00,2,0.395,ACTIVE,214.19,344.15,59.975,1473854403,"201051344000633","219011344069620",28.25,14.30,0,334.54,355.58,11.3,9.0,0.062,546184.1,546184.1,661,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854406,1001368.00
09/14/2016 08:00,2,0.414,ACTIVE,213.74,342.95,59.949,1473854403,"201051344000469","219011344069620",27.65,14.00,0,333.33,354.07,11.6,9.3,0.066,548754.2,548754.2,665,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854407,1001369.00
09/14/2016 08:00,2,0.398,ACTIVE,212.16,339.65,59.954,1473854403,"201051344000646","219011344069620",27.87,14.70,0,333.33,351.37,11.3,9.0,0.062,549340.5,549340.5,657,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854408,1001370.00
09/14/2016 08:00,2,0.340,ACTIVE,212.38,340.55,59.949,1473854403,"274151322000052","219011344069620",27.79,16.00,0,336.34,350.47,9.6,7.3,0.049,816376.6,816376.6,658,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854409,1001371.00
09/14/2016 08:00,2,0.387,ACTIVE,212.38,340.25,59.991,1473854403,"201051344000585","219011344069620",28.25,15.00,0,333.63,350.77,11.1,8.8,0.057,559213.2,559213.2,661,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854410,1001372.00
09/14/2016 08:00,2,0.377,ACTIVE,212.38,339.04,59.949,1473854403,"201051344001230","219011344069620",27.49,15.00,0,332.43,350.77,10.5,8.2,0.053,552369.7,552369.7,659,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854411,1001373.00
09/14/2016 08:00,2,0.377,ACTIVE,212.83,339.95,59.954,1473854403,"201051344000582","219011344069620",27.93,14.30,0,333.33,351.97,10.7,8.4,0.053,545131.1,545131.1,657,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854412,1001374.00
09/14/2016 08:00,2,0.393,ACTIVE,212.16,339.04,59.959,1473854403,"201051344000955","219011344069620",29.06,14.70,0,332.43,351.37,11.6,9.2,0.053,559062.7,559062.7,656,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854412,1001375.00
09/14/2016 08:00,2,0.203,ACTIVE,212.83,340.55,59.944,1473854403,"274151322000094","219011344069620",28.82,16.00,0,338.14,431.62,6.0,3.8,0.031,671438.2,671438.2,677,0,0,0,L,1151911521,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854413,1001376.00
09/14/2016 08:00,2,0.414,ACTIVE,213.74,342.05,59.954,1473854403,"201051344000579","219011344069620",27.91,15.00,0,335.44,354.07,11.7,9.4,0.057,563080.4,563080.4,660,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854414,1001377.00
09/14/2016 08:00,2,0.395,ACTIVE,212.16,339.04,59.959,1473854403,"201051344000890","219011344069620",28.01,15.00,0,333.63,351.97,11.2,8.9,0.053,556318.7,556318.7,658,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854415,1001378.00
09/14/2016 08:00,2,0.377,ACTIVE,212.61,339.65,59.954,1473854403,"201051344000438","219011344069620",28.59,14.30,0,334.84,352.27,10.9,8.6,0.053,557772.2,557772.2,658,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854416,1001379.00
09/14/2016 08:00,2,0.395,ACTIVE,212.61,339.65,59.965,1473854403,"201051344000417","219011344069620",28.65,14.70,0,334.24,351.97,11.5,9.2,0.049,548882.6,548882.6,659,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854417,1001380.00
09/14/2016 08:00,2,0.289,ACTIVE,212.83,341.45,59.965,1473854403,"274151322000083","219011344069620",27.73,15.50,0,336.94,349.56,8.2,5.9,0.040,808950.1,808950.1,658,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854418,1001381.00
09/14/2016 08:00,2,0.311,ACTIVE,213.29,341.15,59.959,1473854403,"274151322000076","219011344069620",27.91,16.00,0,335.44,357.08,8.8,6.5,0.049,863427.7,863427.7,660,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854419,1001382.00
09/14/2016 08:00,2,0.375,ACTIVE,213.06,341.75,59.959,1473854403,"201051344000868","219011344069620",27.81,14.00,0,335.14,354.37,10.6,8.3,0.053,547549.0,547549.0,661,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854420,1001383.00
09/14/2016 08:00,2,0.287,ACTIVE,212.61,339.65,59.965,1473854403,"274151322000095","219011344069620",27.91,15.30,0,337.24,356.78,8.1,5.9,0.035,854715.4,854715.4,662,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854420,1001384.00
09/14/2016 08:00,2,0.338,ACTIVE,213.51,342.95,59.959,1473854403,"201051344000988","219011344069620",28.01,14.70,0,333.63,355.88,9.6,7.4,0.057,530731.3,530731.3,658,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854421,1001385.00
09/14/2016 08:00,2,0.359,ACTIVE,212.16,338.44,59.928,1473854403,"201051344001025","219011344069620",28.09,14.30,0,333.33,351.67,10.2,8.0,0.049,557898.8,557898.8,657,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854422,1001386.00
09/14/2016 08:00,2,0.363,ACTIVE,213.29,342.05,59.917,1473854403,"201051344000458","219011344069620",28.29,15.50,0,334.84,353.47,10.4,8.1,0.053,554900.4,554900.4,664,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854423,1001387.00
09/14/2016 08:00,2,0.348,ACTIVE,213.96,343.25,59.981,1473854403,"201051344000853","219011344069620",28.90,14.30,0,336.34,355.28,10.2,7.9,0.049,554186.1,554186.1,667,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854424,1001388.00
09/14/2016 08:00,2,0.346,ACTIVE,212.61,340.55,59.970,1473854403,"201051344000685","219011344069620",27.71,14.70,0,333.93,351.97,9.8,7.5,0.049,556990.6,556990.6,660,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854425,1001389.00
09/14/2016 08:00,2,0.342,ACTIVE,212.38,339.34,59.954,1473854403,"201051344000917","219011344069620",27.81,15.50,0,332.13,363.99,9.7,7.4,0.053,553953.2,553953.2,660,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854426,1001390.00
09/14/2016 08:00,2,0.340,ACTIVE,212.61,339.34,59.959,1473854403,"201051344001145","219011344069620",28.21,14.70,0,334.84,352.27,9.8,7.5,0.049,559145.1,559145.1,658,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854427,1001391.00
09/14/2016 08:00,2,0.363,ACTIVE,212.38,339.65,59.959,1473854403,"201051344000651","219011344069620",27.81,13.70,0,333.93,351.97,10.2,8.0,0.053,552245.3,552245.3,657,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854428,1001392.00
09/14/2016 08:00,2,0.273,ACTIVE,212.38,340.85,59.949,1473854403,"274151322000088","219011344069620",26.24,16.00,0,336.64,349.56,7.3,5.1,0.035,778637.6,778637.6,660,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854429,1001393.00
09/14/2016 08:00,2,0.201,ACTIVE,213.29,395.85,59.965,1473854403,"274151322000068","219011344069620",37.17,17.80,0,338.74,459.57,7.6,5.4,0.031,671888.3,671888.3,676,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854430,1001394.00
09/14/2016 08:00,2,0.369,ACTIVE,212.16,337.84,59.991,1473854403,"201051344001135","219011344069620",27.69,14.70,0,333.33,351.07,10.4,8.1,0.053,548389.3,548389.3,657,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854431,1001395.00
09/14/2016 08:00,2,0.359,ACTIVE,213.29,341.75,59.954,1473854403,"201051344000594","219011344069620",28.39,14.70,0,333.33,354.07,10.4,8.1,0.053,559299.6,559299.6,660,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854432,1001396.00
09/14/2016 08:00,2,0.361,ACTIVE,212.61,339.04,59.965,1473854403,"201051344001203","219011344069620",27.81,14.30,0,334.84,353.17,10.2,7.9,0.053,556589.4,556589.4,659,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854433,1001397.00
09/14/2016 08:00,2,0.279,ACTIVE,212.61,339.95,59.965,1473854403,"274151322000054","219011344069620",27.69,16.30,0,336.04,350.17,7.8,5.7,0.044,794666.1,794666.1,657,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854434,1001398.00
09/14/2016 08:00,2,0.359,ACTIVE,213.74,341.45,59.970,1473854403,"201051344000867","219011344069620",28.45,15.00,0,334.54,354.07,10.4,8.1,0.044,546613.9,546613.9,661,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854435,1001399.00
09/14/2016 08:00,2,0.379,ACTIVE,212.38,339.65,59.986,1473854403,"201051344001093","219011344069620",28.09,15.30,0,333.63,353.17,10.8,8.5,0.044,553345.7,553345.7,659,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854435,1001400.00
09/14/2016 08:00,2,0.312,ACTIVE,213.51,342.65,59.970,1473854403,"201051344000900","219011344069620",28.07,14.30,0,334.24,354.37,8.9,6.7,0.044,563398.4,563398.4,663,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854436,1001401.00
09/14/2016 08:00,2,0.371,ACTIVE,213.74,342.35,59.970,1473854403,"201051344000648","219011344069620",27.99,13.70,0,335.74,354.07,10.6,8.3,0.053,552162.5,552162.5,661,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854437,1001402.00
09/14/2016 08:00,2,0.363,ACTIVE,213.74,342.35,59.965,1473854403,"201051344000569","219011344069620",28.39,14.70,0,335.14,354.07,10.5,8.2,0.053,563389.5,563389.5,664,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854438,1001403.00
09/14/2016 08:00,2,0.357,ACTIVE,213.51,341.45,59.965,1473854403,"201051344000983","219011344069620",28.57,14.70,0,334.54,353.47,10.4,8.1,0.053,555846.4,555846.4,666,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854439,1001404.00
09/14/2016 08:00,2,0.346,ACTIVE,213.51,341.45,59.965,1473854403,"201051344001158","219011344069620",28.45,14.30,0,334.84,354.37,10.0,7.7,0.057,547582.1,547582.1,660,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854440,1001405.00
09/14/2016 08:00,2,0.365,ACTIVE,213.96,343.25,59.975,1473854403,"201051344000576","219011344069620",28.21,14.30,0,335.44,354.97,10.5,8.2,0.049,555129.8,555129.8,664,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854441,1001406.00
09/14/2016 08:00,2,0.283,ACTIVE,213.06,341.15,59.959,1473854403,"274151322000087","219011344069620",27.21,17.00,0,336.94,349.86,7.8,5.6,0.031,766798.7,766798.7,664,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473854442,1001407.00
09/14/2016 08:15,2,0.479,ACTIVE,213.74,342.65,59.965,1473855303,"201051344000645","219011344069620",28.80,15.80,0,336.64,363.39,14.0,11.6,0.088,554607.9,554607.9,664,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855304,1001408.00
09/14/2016 08:15,2,0.412,ACTIVE,212.16,342.35,59.965,1473855303,"274151322000085","219011344069620",27.29,16.70,0,334.24,354.37,11.4,9.1,0.066,794391.7,794391.7,660,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855305,1001409.00
09/14/2016 08:15,2,0.490,ACTIVE,213.74,343.55,59.959,1473855303,"201051344000633","219011344069620",29.00,15.50,0,336.04,363.69,14.4,12.0,0.093,546187.4,546187.4,662,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855306,1001410.00
09/14/2016 08:15,2,0.502,ACTIVE,213.29,343.25,59.959,1473855303,"201051344000469","219011344069620",28.92,15.00,0,334.84,361.59,14.7,12.3,0.088,548757.7,548757.7,666,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855307,1001411.00
09/14/2016 08:15,2,0.508,ACTIVE,211.93,340.85,59.970,1473855303,"201051344000646","219011344069620",27.93,15.50,0,332.43,358.88,14.3,11.9,0.080,549343.7,549343.7,658,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855308,1001412.00
09/14/2016 08:15,2,0.447,ACTIVE,211.70,341.15,59.965,1473855303,"274151322000052","219011344069620",27.85,17.50,0,333.63,354.97,12.6,10.3,0.075,816379.5,816379.5,659,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855309,1001413.00
09/14/2016 08:15,2,0.494,ACTIVE,212.61,341.45,59.959,1473855303,"201051344000585","219011344069620",28.98,16.00,0,333.03,357.98,14.6,12.1,0.080,559216.4,559216.4,662,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855310,1001414.00
09/14/2016 08:15,2,0.465,ACTIVE,212.38,340.55,59.965,1473855303,"201051344001230","219011344069620",28.94,16.00,0,332.13,358.58,13.6,11.2,0.084,552372.9,552372.9,660,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855311,1001415.00
09/14/2016 08:15,2,0.480,ACTIVE,212.61,341.75,59.938,1473855303,"201051344000582","219011344069620",28.82,15.30,0,333.03,359.48,14.0,11.6,0.080,545134.3,545134.3,658,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855312,1001416.00
09/14/2016 08:15,2,0.520,ACTIVE,211.93,341.15,59.959,1473855303,"201051344000955","219011344069620",29.08,15.80,0,332.43,359.18,15.3,12.9,0.088,559066.2,559066.2,657,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855313,1001417.00
09/14/2016 08:15,2,0.275,ACTIVE,211.93,400.06,59.959,1473855303,"274151322000094","219011344069620",37.75,17.50,0,336.94,434.93,10.6,8.3,0.057,671440.6,671440.6,678,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855314,1001418.00
09/14/2016 08:15,2,0.559,ACTIVE,213.51,342.35,59.986,1473855303,"201051344000579","219011344069620",26.98,15.80,0,336.34,361.29,15.2,12.8,0.088,563084.0,563084.0,661,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855315,1001419.00
09/14/2016 08:15,2,0.520,ACTIVE,212.38,341.15,59.954,1473855303,"201051344000890","219011344069620",28.67,16.00,0,333.03,359.48,15.1,12.6,0.088,556322.2,556322.2,659,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855316,1001420.00
09/14/2016 08:15,2,0.514,ACTIVE,212.61,342.05,59.959,1473855303,"201051344000438","219011344069620",28.77,15.50,0,333.63,360.38,15.0,12.5,0.084,557775.6,557775.6,659,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855317,1001421.00
09/14/2016 08:15,2,0.547,ACTIVE,212.61,342.35,59.970,1473855303,"201051344000417","219011344069620",28.29,15.80,0,332.13,359.18,15.7,13.2,0.088,548886.1,548886.1,660,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855317,1001422.00
09/14/2016 08:15,2,0.434,ACTIVE,212.16,342.05,59.975,1473855303,"274151322000083","219011344069620",27.81,17.00,0,334.54,354.37,12.2,9.9,0.066,808952.8,808952.8,659,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855318,1001423.00
09/14/2016 08:15,2,0.465,ACTIVE,212.61,341.45,59.959,1473855303,"274151322000076","219011344069620",28.59,17.30,0,335.14,356.18,13.5,11.1,0.084,863430.7,863430.7,661,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855319,1001424.00
09/14/2016 08:15,2,0.539,ACTIVE,213.29,343.25,59.965,1473855303,"201051344000868","219011344069620",28.61,15.30,0,334.84,361.29,15.7,13.2,0.097,547552.4,547552.4,662,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855320,1001425.00
09/14/2016 08:15,2,0.457,ACTIVE,211.93,342.35,59.959,1473855303,"274151322000095","219011344069620",27.75,16.30,0,334.24,353.77,12.9,10.5,0.080,854718.1,854718.1,663,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855321,1001426.00
09/14/2016 08:15,2,0.521,ALERT,213.06,342.95,59.959,1473855303,"201051344000988","219011344069620",18.92,15.80,0,301.77,357.08,10.0,7.8,0.066,530733.5,530733.5,659,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855323,1001427.00
09/14/2016 08:15,2,0.547,ACTIVE,212.38,340.55,59.970,1473855303,"201051344001025","219011344069620",28.75,15.50,0,333.33,358.88,15.9,13.4,0.106,557902.1,557902.1,658,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855324,1001428.00
09/14/2016 08:15,2,0.568,ACTIVE,213.51,343.55,59.949,1473855303,"201051344000458","219011344069620",28.96,16.30,0,335.74,360.38,16.7,14.2,0.110,554903.7,554903.7,665,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855325,1001429.00
09/14/2016 08:15,2,0.566,ACTIVE,214.19,344.45,59.965,1473855303,"201051344000853","219011344069620",29.36,15.50,0,336.34,363.99,16.9,14.4,0.106,554189.3,554189.3,668,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855325,1001430.00
09/14/2016 08:15,2,0.543,ACTIVE,212.83,342.95,59.970,1473855303,"201051344000685","219011344069620",28.94,15.80,0,333.03,359.48,15.9,13.5,0.115,556993.8,556993.8,661,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855326,1001431.00
09/14/2016 08:15,2,0.535,ACTIVE,212.83,342.95,59.965,1473855303,"201051344000917","219011344069620",29.26,16.30,0,332.13,358.88,15.9,13.4,0.097,553956.2,553956.2,661,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855327,1001432.00
09/14/2016 08:15,2,0.555,ACTIVE,212.83,343.55,59.986,1473855303,"201051344001145","219011344069620",28.69,15.50,0,333.93,359.48,16.2,13.7,0.106,559148.2,559148.2,659,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855328,1001433.00
09/14/2016 08:15,2,0.602,ACTIVE,212.83,343.55,59.965,1473855303,"201051344000651","219011344069620",28.59,15.30,0,333.03,360.08,17.4,14.9,0.110,552248.6,552248.6,658,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855329,1001434.00
09/14/2016 08:15,2,0.512,ACTIVE,211.70,342.05,59.965,1473855303,"274151322000088","219011344069620",27.73,17.30,0,333.63,354.07,14.4,12.0,0.084,778640.2,778640.2,661,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855330,1001435.00
09/14/2016 08:15,2,0.373,ACTIVE,212.38,412.98,59.970,1473855303,"274151322000068","219011344069620",38.78,19.50,0,337.54,471.60,14.7,12.3,0.080,671890.1,671890.1,677,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855331,1001436.00
09/14/2016 08:15,2,0.627,ACTIVE,212.16,342.35,59.965,1473855303,"201051344001135","219011344069620",29.70,15.50,0,332.73,358.88,18.9,16.3,0.128,548392.6,548392.6,658,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855332,1001437.00
09/14/2016 08:15,2,0.662,ACTIVE,213.06,344.45,59.981,1473855303,"201051344000594","219011344069620",29.76,15.80,0,334.84,360.99,20.0,17.4,0.141,559302.9,559302.9,661,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855333,1001438.00
09/14/2016 08:15,2,0.670,ACTIVE,212.61,343.25,60.002,1473855303,"201051344001203","219011344069620",29.26,15.80,0,333.93,360.99,19.9,17.3,0.141,556592.8,556592.8,660,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855334,1001439.00
09/14/2016 08:15,2,0.600,ACTIVE,212.16,343.25,59.970,1473855303,"274151322000054","219011344069620",28.57,17.80,0,334.54,354.67,17.4,14.9,0.106,794668.8,794668.8,658,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855335,1001440.00
09/14/2016 08:15,2,0.713,ACTIVE,213.74,344.76,59.959,1473855303,"201051344000867","219011344069620",29.46,16.00,0,335.74,361.29,21.3,18.6,0.150,546617.3,546617.3,662,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855336,1001441.00
09/14/2016 08:15,2,0.732,ACTIVE,212.38,343.85,59.986,1473855303,"201051344001093","219011344069620",29.54,16.30,0,333.63,361.29,22.0,19.3,0.155,553349.3,553349.3,660,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855337,1001442.00
09/14/2016 08:15,2,0.707,ACTIVE,213.51,345.36,59.975,1473855303,"201051344000900","219011344069620",29.26,15.30,0,335.74,360.99,21.0,18.3,0.155,563401.4,563401.4,664,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855338,1001443.00
09/14/2016 08:15,2,0.758,ACTIVE,213.74,345.96,60.002,1473855303,"201051344000648","219011344069620",29.12,15.00,0,336.34,361.29,22.4,19.6,0.159,552165.8,552165.8,662,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855339,1001444.00
09/14/2016 08:15,2,0.768,ACTIVE,213.51,345.06,59.981,1473855303,"201051344000569","219011344069620",29.46,15.80,0,336.64,361.29,23.0,20.2,0.168,563392.9,563392.9,665,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855340,1001445.00
09/14/2016 08:15,2,0.760,ACTIVE,213.51,345.06,59.938,1473855303,"201051344000983","219011344069620",29.86,15.80,0,335.14,360.69,23.0,20.3,0.168,555849.7,555849.7,667,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855341,1001446.00
09/14/2016 08:15,2,0.787,ACTIVE,213.51,345.96,59.975,1473855303,"201051344001158","219011344069620",28.92,15.30,0,335.14,361.59,23.1,20.4,0.177,547585.3,547585.3,661,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855342,1001447.00
09/14/2016 08:15,2,0.795,ACTIVE,213.96,347.16,59.922,1473855303,"201051344000576","219011344069620",29.78,15.30,0,336.04,363.69,24.0,21.2,0.172,555133.1,555133.1,665,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855343,1001448.00
09/14/2016 08:15,2,0.703,ACTIVE,212.16,340.25,60.012,1473855303,"274151322000087","219011344069620",28.67,18.70,0,332.43,354.07,20.4,17.8,0.110,766801.4,766801.4,665,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473855344,1001449.00
09/14/2016 08:30,2,0.484,ACTIVE,213.74,342.95,59.975,1473856203,"201051344000645","219011344069620",28.35,17.00,0,335.74,372.71,14.0,11.6,0.088,554613.6,554613.6,665,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856204,1001450.00
09/14/2016 08:30,2,0.396,ACTIVE,211.93,340.25,59.986,1473856203,"274151322000085","219011344069620",27.79,18.00,0,332.13,360.69,11.2,8.9,0.066,794396.8,794396.8,661,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856205,1001451.00
09/14/2016 08:30,2,0.498,ACTIVE,213.74,344.76,59.986,1473856203,"201051344000633","219011344069620",28.31,16.70,0,335.14,373.91,14.2,11.8,0.084,546193.2,546193.2,663,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856206,1001452.00
09/14/2016 08:30,2,0.506,ACTIVE,213.29,342.95,59.986,1473856203,"201051344000469","219011344069620",28.27,16.00,0,334.54,373.31,14.5,12.1,0.093,548763.5,548763.5,667,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856207,1001453.00
09/14/2016 08:30,2,0.475,ACTIVE,212.16,341.45,59.986,1473856203,"201051344000646","219011344069620",29.48,17.00,0,333.33,368.50,14.2,11.8,0.080,549349.4,549349.4,659,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856208,1001454.00
09/14/2016 08:30,2,0.439,ACTIVE,211.70,340.25,59.986,1473856203,"274151322000052","219011344069620",27.43,18.70,0,333.33,361.29,12.2,9.9,0.071,816384.9,816384.9,660,0,0,0,L,1151911521,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856209,1001455.00
09/14/2016 08:30,2,0.500,ACTIVE,212.83,342.35,59.991,1473856203,"201051344000585","219011344069620",28.77,17.50,0,333.33,367.60,14.6,12.2,0.084,559222.0,559222.0,663,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856210,1001456.00
09/14/2016 08:30,2,0.463,ACTIVE,212.38,340.85,59.991,1473856203,"201051344001230","219011344069620",28.47,17.50,0,332.43,368.50,13.4,11.0,0.075,552378.6,552378.6,661,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856211,1001457.00
09/14/2016 08:30,2,0.480,ACTIVE,212.83,342.05,59.991,1473856203,"201051344000582","219011344069620",28.23,16.30,0,334.24,377.52,13.8,11.3,0.075,545139.9,545139.9,659,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856211,1001458.00
09/14/2016 08:30,2,0.512,ACTIVE,211.93,340.85,59.959,1473856203,"201051344000955","219011344069620",28.63,17.00,0,332.73,369.40,14.9,12.5,0.088,559072.3,559072.3,658,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856212,1001459.00
09/14/2016 08:30,2,0.260,ACTIVE,211.93,397.35,59.975,1473856203,"274151322000094","219011344069620",37.45,19.50,0,336.34,445.75,9.9,7.6,0.053,671445.2,671445.2,679,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856213,1001460.00
09/14/2016 08:30,2,0.525,ACTIVE,213.29,342.65,59.965,1473856203,"201051344000579","219011344069620",28.45,17.30,0,334.24,376.31,15.2,12.7,0.084,563089.9,563089.9,662,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856214,1001461.00
09/14/2016 08:30,2,0.498,ACTIVE,212.16,340.25,59.975,1473856203,"201051344000890","219011344069620",28.86,17.50,0,332.43,375.71,14.5,12.1,0.080,556328.2,556328.2,660,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856215,1001462.00
09/14/2016 08:30,2,0.492,ACTIVE,212.38,341.15,59.975,1473856203,"201051344000438","219011344069620",28.80,16.70,0,333.93,370.30,14.3,11.9,0.084,557781.5,557781.5,660,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856216,1001463.00
09/14/2016 08:30,2,0.514,ACTIVE,212.61,341.45,59.975,1473856203,"201051344000417","219011344069620",28.82,17.30,0,334.84,368.50,15.0,12.6,0.084,548892.0,548892.0,661,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856217,1001464.00
09/14/2016 08:30,2,0.404,ACTIVE,211.70,339.34,59.970,1473856203,"274151322000083","219011344069620",27.85,18.00,0,333.33,360.08,11.4,9.1,0.062,808957.8,808957.8,660,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856218,1001465.00
09/14/2016 08:30,2,0.439,ACTIVE,212.16,339.95,59.975,1473856203,"274151322000076","219011344069620",28.23,18.70,0,333.93,363.69,12.6,10.2,0.071,863436.5,863436.5,662,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856219,1001466.00
09/14/2016 08:30,2,0.492,ACTIVE,213.29,342.65,59.981,1473856203,"201051344000868","219011344069620",28.55,16.30,0,334.84,377.52,14.2,11.8,0.084,547558.2,547558.2,663,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856220,1001467.00
09/14/2016 08:30,2,0.426,ACTIVE,211.70,338.44,59.965,1473856203,"274151322000095","219011344069620",27.73,17.80,0,333.33,360.99,12.0,9.6,0.071,854723.6,854723.6,664,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856220,1001468.00
09/14/2016 08:30,2,0.473,ACTIVE,213.29,343.25,59.981,1473856203,"201051344000988","219011344069620",18.43,17.00,0,334.54,364.89,8.8,6.6,0.057,530737.0,530737.0,661,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856221,1001469.00
09/14/2016 08:30,2,0.480,ACTIVE,212.61,340.85,59.975,1473856203,"201051344001025","219011344069620",28.69,17.00,0,334.24,368.80,14.0,11.6,0.084,557907.8,557907.8,659,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856222,1001470.00
