ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 08:30,2,0.490,ACTIVE,213.06,342.05,60.002,1473856203,"201051344000458","219011344069620",28.77,17.50,0,334.84,373.01,14.3,11.9,0.084,554909.3,554909.3,666,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856223,1001471.00
09/14/2016 08:30,2,0.492,ACTIVE,213.96,344.45,59.975,1473856203,"201051344000853","219011344069620",27.95,16.30,0,336.34,374.21,14.0,11.6,0.084,554194.9,554194.9,669,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856224,1001472.00
09/14/2016 08:30,2,0.459,ACTIVE,212.61,342.05,59.970,1473856203,"201051344000685","219011344069620",28.94,17.00,0,328.82,371.81,13.4,11.1,0.088,556999.3,556999.3,662,0,0,0,L,1122011218,0,122.91,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856225,1001473.00
09/14/2016 08:30,2,0.467,ACTIVE,212.61,341.45,59.970,1473856203,"201051344000917","219011344069620",27.65,17.80,0,334.24,368.80,13.1,10.7,0.080,553961.7,553961.7,662,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856226,1001474.00
09/14/2016 08:30,2,0.451,ACTIVE,212.83,341.45,59.970,1473856203,"201051344001145","219011344069620",28.80,17.00,0,333.63,375.41,13.2,10.9,0.075,559153.7,559153.7,660,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856227,1001475.00
09/14/2016 08:30,2,0.473,ACTIVE,212.61,342.05,59.975,1473856203,"201051344000651","219011344069620",29.14,16.30,0,336.04,369.70,13.9,11.5,0.084,552254.3,552254.3,659,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856228,1001476.00
09/14/2016 08:30,2,0.389,ACTIVE,211.25,339.04,59.975,1473856203,"274151322000088","219011344069620",26.90,18.70,0,332.43,360.38,10.6,8.3,0.057,778645.1,778645.1,662,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856229,1001477.00
09/14/2016 08:30,2,0.277,ACTIVE,212.16,403.97,59.970,1473856203,"274151322000068","219011344069620",38.07,21.30,0,334.54,448.45,10.7,8.4,0.053,671894.9,671894.9,678,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856230,1001478.00
09/14/2016 08:30,2,0.490,ACTIVE,211.93,339.95,59.954,1473856203,"201051344001135","219011344069620",28.63,17.00,0,334.84,368.20,14.2,11.8,0.084,548398.4,548398.4,659,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856231,1001479.00
09/14/2016 08:30,2,0.494,ACTIVE,212.83,342.35,59.970,1473856203,"201051344000594","219011344069620",28.43,17.00,0,333.93,370.60,14.2,11.8,0.088,559308.7,559308.7,662,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856232,1001480.00
09/14/2016 08:30,2,0.518,ACTIVE,212.61,340.85,59.975,1473856203,"201051344001203","219011344069620",24.17,17.00,0,334.54,371.81,12.7,10.3,0.080,556598.6,556598.6,661,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856233,1001481.00
09/14/2016 08:30,2,0.398,ACTIVE,211.70,339.34,59.975,1473856203,"274151322000054","219011344069620",27.77,19.30,0,332.43,361.29,11.2,8.9,0.066,794673.9,794673.9,659,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856234,1001482.00
09/14/2016 08:30,2,0.480,ACTIVE,213.51,341.75,59.975,1473856203,"201051344000867","219011344069620",28.92,17.30,0,334.24,375.71,14.1,11.7,0.080,546623.1,546623.1,663,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856235,1001483.00
09/14/2016 08:30,2,0.486,ACTIVE,212.61,341.45,59.986,1473856203,"201051344001093","219011344069620",28.35,17.80,0,333.93,370.90,14.0,11.6,0.075,553355.3,553355.3,661,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856235,1001484.00
09/14/2016 08:30,2,0.475,ACTIVE,213.06,342.65,59.933,1473856203,"201051344000900","219011344069620",24.59,16.70,0,334.54,370.60,11.9,9.5,0.080,563406.9,563406.9,665,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856236,1001485.00
09/14/2016 08:30,2,0.492,ACTIVE,213.51,342.65,60.007,1473856203,"201051344000648","219011344069620",28.67,16.00,0,335.74,371.51,14.3,11.9,0.084,552171.5,552171.5,663,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856237,1001486.00
09/14/2016 08:30,2,0.488,ACTIVE,213.29,342.65,60.002,1473856203,"201051344000569","219011344069620",28.57,16.70,0,335.74,370.60,14.2,11.7,0.084,563398.5,563398.5,666,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856238,1001487.00
09/14/2016 08:30,2,0.498,ACTIVE,213.29,342.05,59.959,1473856203,"201051344000983","219011344069620",28.01,17.00,0,333.33,376.92,14.2,11.7,0.088,555855.4,555855.4,668,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856239,1001488.00
09/14/2016 08:30,2,0.473,ACTIVE,213.29,342.65,59.970,1473856203,"201051344001158","219011344069620",28.69,16.30,0,332.13,373.61,13.8,11.3,0.088,547591.0,547591.0,662,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856240,1001489.00
09/14/2016 08:30,2,0.484,ACTIVE,213.74,343.85,59.981,1473856203,"201051344000576","219011344069620",28.59,16.30,0,336.34,373.61,14.1,11.7,0.088,555138.8,555138.8,666,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856241,1001490.00
09/14/2016 08:30,2,0.404,ACTIVE,211.93,341.45,59.970,1473856203,"274151322000087","219011344069620",26.92,20.70,0,332.43,360.08,11.1,8.7,0.062,766806.3,766806.3,666,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473856242,1001491.00
09/14/2016 08:45,2,0.438,ACTIVE,212.61,340.55,59.975,1473857103,"201051344000645","219011344069620",22.88,17.50,0,335.14,350.77,10.2,7.9,0.053,554615.8,554615.8,666,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857104,1001492.00
09/14/2016 08:45,2,0.322,ACTIVE,211.03,339.65,59.975,1473857103,"274151322000085","219011344069620",27.10,19.00,0,331.53,344.76,8.9,6.6,0.049,794398.7,794398.7,662,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857105,1001493.00
09/14/2016 08:45,2,0.416,ACTIVE,212.61,341.75,59.975,1473857103,"201051344000633","219011344069620",28.07,17.30,0,334.24,352.57,11.9,9.6,0.071,546195.7,546195.7,664,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857106,1001494.00
09/14/2016 08:45,2,0.418,ACTIVE,211.93,340.55,59.959,1473857103,"201051344000469","219011344069620",28.92,16.70,0,333.03,350.47,12.3,9.9,0.071,548766.1,548766.1,668,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857107,1001495.00
09/14/2016 08:45,2,0.428,ACTIVE,211.03,339.04,59.975,1473857103,"201051344000646","219011344069620",27.77,17.50,0,331.53,348.66,12.1,9.7,0.066,549352.0,549352.0,660,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857108,1001496.00
09/14/2016 08:45,2,0.357,ACTIVE,210.57,339.65,59.928,1473857103,"274151322000052","219011344069620",27.31,19.80,0,331.23,345.06,9.9,7.6,0.044,816387.0,816387.0,661,0,0,0,L,1151911521,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857109,1001497.00
09/14/2016 08:45,2,0.436,ACTIVE,211.48,339.65,59.981,1473857103,"201051344000585","219011344069620",28.05,18.00,0,332.13,348.66,12.4,10.0,0.071,559224.6,559224.6,664,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857110,1001498.00
09/14/2016 08:45,2,0.379,ACTIVE,211.03,338.14,59.975,1473857103,"201051344001230","219011344069620",28.09,17.80,0,330.63,347.46,10.8,8.5,0.057,552380.9,552380.9,662,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857110,1001499.00
09/14/2016 08:45,2,0.402,ACTIVE,211.70,339.65,60.002,1473857103,"201051344000582","219011344069620",27.65,17.30,0,332.43,348.36,11.3,9.0,0.062,545142.3,545142.3,660,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857111,1001500.00
09/14/2016 08:45,2,0.424,ACTIVE,210.80,339.04,59.954,1473857103,"201051344000955","219011344069620",28.96,17.80,0,330.93,347.16,12.5,10.2,0.066,559075.0,559075.0,659,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857112,1001501.00
09/14/2016 08:45,2,0.207,ACTIVE,211.03,394.05,59.970,1473857103,"274151322000094","219011344069620",37.25,20.70,0,335.44,408.18,7.8,5.6,0.031,671446.8,671446.8,680,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857113,1001502.00
09/14/2016 08:45,2,0.449,ACTIVE,212.16,340.25,59.970,1473857103,"201051344000579","219011344069620",28.37,17.80,0,333.93,350.77,12.9,10.6,0.071,563092.7,563092.7,663,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857114,1001503.00
09/14/2016 08:45,2,0.414,ACTIVE,211.03,338.14,59.954,1473857103,"201051344000890","219011344069620",28.94,17.80,0,332.13,348.66,12.2,9.9,0.062,556330.8,556330.8,661,0,0,0,L,1122011218,0,121.33,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857115,1001504.00
09/14/2016 08:45,2,0.418,ACTIVE,211.25,338.74,59.981,1473857103,"201051344000438","219011344069620",28.43,17.30,0,333.03,348.96,12.1,9.8,0.066,557783.9,557783.9,661,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857116,1001505.00
09/14/2016 08:45,2,0.445,ACTIVE,211.25,339.04,59.975,1473857103,"201051344000417","219011344069620",28.19,17.80,0,333.03,348.66,12.7,10.4,0.066,548894.7,548894.7,662,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857117,1001506.00
09/14/2016 08:45,2,0.330,ACTIVE,210.80,337.54,59.965,1473857103,"274151322000083","219011344069620",27.33,19.00,0,331.53,345.36,9.2,6.9,0.053,808959.6,808959.6,661,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857118,1001507.00
09/14/2016 08:45,2,0.357,ACTIVE,211.48,338.14,59.959,1473857103,"274151322000076","219011344069620",27.81,19.50,0,332.73,345.66,10.1,7.9,0.053,863438.6,863438.6,663,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857119,1001508.00
09/14/2016 08:45,2,0.424,ACTIVE,211.93,339.65,59.981,1473857103,"201051344000868","219011344069620",27.85,17.00,0,333.93,350.17,12.0,9.7,0.066,547560.7,547560.7,664,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857120,1001509.00
09/14/2016 08:45,2,0.338,ACTIVE,211.03,337.84,59.970,1473857103,"274151322000095","219011344069620",27.87,18.70,0,331.53,344.45,9.6,7.3,0.053,854725.5,854725.5,665,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857121,1001510.00
09/14/2016 08:45,2,0.389,ACTIVE,211.70,340.55,59.970,1473857103,"201051344000988","219011344069620",18.53,17.30,0,332.73,349.26,7.3,5.1,0.044,530738.4,530738.4,662,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857121,1001511.00
09/14/2016 08:45,2,0.414,ACTIVE,211.03,338.14,59.975,1473857103,"201051344001025","219011344069620",28.13,17.50,0,332.43,348.36,11.8,9.5,0.066,557910.3,557910.3,660,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857122,1001512.00
09/14/2016 08:45,2,0.420,ACTIVE,211.93,339.95,59.970,1473857103,"201051344000458","219011344069620",28.17,18.00,0,333.93,349.86,12.0,9.7,0.066,554911.9,554911.9,667,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857123,1001513.00
09/14/2016 08:45,2,0.414,ACTIVE,212.61,341.75,59.981,1473857103,"201051344000853","219011344069620",27.85,17.30,0,335.44,352.57,11.7,9.4,0.066,554197.4,554197.4,670,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857124,1001514.00
09/14/2016 08:45,2,0.391,ACTIVE,211.48,339.95,60.002,1473857103,"201051344000685","219011344069620",27.91,17.30,0,333.63,349.56,11.1,8.8,0.066,557001.7,557001.7,663,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857125,1001515.00
09/14/2016 08:45,2,0.377,ACTIVE,211.25,339.34,59.949,1473857103,"201051344000917","219011344069620",28.01,18.30,0,331.83,348.66,10.7,8.4,0.053,553964.0,553964.0,663,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857126,1001516.00
09/14/2016 08:45,2,0.381,ACTIVE,211.25,339.04,59.975,1473857103,"201051344001145","219011344069620",28.13,17.30,0,333.63,348.66,10.9,8.6,0.057,559156.0,559156.0,661,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857127,1001517.00
09/14/2016 08:45,2,0.402,ACTIVE,211.25,339.34,59.959,1473857103,"201051344000651","219011344069620",28.55,17.00,0,332.73,348.06,11.7,9.3,0.062,552256.8,552256.8,660,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857128,1001518.00
09/14/2016 08:45,2,0.312,ACTIVE,210.35,335.74,59.933,1473857103,"274151322000088","219011344069620",26.66,19.30,0,330.93,344.76,8.4,6.2,0.035,778646.8,778646.8,663,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857129,1001519.00
09/14/2016 08:45,2,0.227,ACTIVE,211.48,399.76,59.970,1473857103,"274151322000068","219011344069620",37.67,22.30,0,335.44,415.39,8.7,6.4,0.040,671896.6,671896.6,679,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857130,1001520.00
09/14/2016 08:45,2,0.424,ACTIVE,210.80,338.14,59.981,1473857103,"201051344001135","219011344069620",28.29,17.50,0,331.83,347.76,12.2,9.8,0.066,548400.9,548400.9,660,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857130,1001521.00
09/14/2016 08:45,2,0.416,ACTIVE,211.70,339.95,59.981,1473857103,"201051344000594","219011344069620",28.31,17.50,0,332.43,349.86,11.9,9.6,0.066,559311.2,559311.2,663,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857131,1001522.00
09/14/2016 08:45,2,0.410,ACTIVE,211.03,338.14,59.975,1473857103,"201051344001203","219011344069620",27.85,17.50,0,333.03,348.66,11.6,9.2,0.062,556600.9,556600.9,662,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857132,1001523.00
09/14/2016 08:45,2,0.324,ACTIVE,210.80,338.14,59.981,1473857103,"274151322000054","219011344069620",27.51,20.00,0,331.23,345.36,9.1,6.8,0.053,794675.7,794675.7,660,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857133,1001524.00
09/14/2016 08:45,2,0.420,ACTIVE,212.16,339.34,60.002,1473857103,"201051344000867","219011344069620",28.03,17.80,0,333.33,349.56,11.9,9.6,0.066,546625.6,546625.6,664,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857134,1001525.00
09/14/2016 08:45,2,0.400,ACTIVE,211.03,338.74,59.986,1473857103,"201051344001093","219011344069620",28.17,18.30,0,332.43,348.66,11.5,9.1,0.057,553357.8,553357.8,662,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857135,1001526.00
09/14/2016 08:45,2,0.367,ACTIVE,211.93,339.95,59.996,1473857103,"201051344000900","219011344069620",28.61,17.00,0,333.03,349.56,10.7,8.4,0.062,563409.0,563409.0,666,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857136,1001527.00
09/14/2016 08:45,2,0.424,ACTIVE,212.16,340.55,59.975,1473857103,"201051344000648","219011344069620",27.95,16.70,0,334.54,350.17,12.0,9.7,0.066,552174.1,552174.1,664,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857137,1001528.00
09/14/2016 08:45,2,0.422,ACTIVE,212.16,340.25,59.981,1473857103,"201051344000569","219011344069620",28.11,17.30,0,333.63,350.17,12.0,9.7,0.066,563401.1,563401.1,667,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857138,1001529.00
09/14/2016 08:45,2,0.422,ACTIVE,211.93,339.95,60.023,1473857103,"201051344000983","219011344069620",28.03,17.50,0,333.63,349.56,12.0,9.7,0.066,555858.0,555858.0,669,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857139,1001530.00
09/14/2016 08:45,2,0.414,ACTIVE,211.93,340.25,59.986,1473857103,"201051344001158","219011344069620",27.41,17.30,0,333.93,350.17,11.5,9.2,0.071,547593.4,547593.4,663,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857140,1001531.00
09/14/2016 08:45,2,0.422,ACTIVE,212.61,341.75,60.018,1473857103,"201051344000576","219011344069620",27.55,17.00,0,334.24,351.67,11.8,9.5,0.066,555141.3,555141.3,667,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857141,1001532.00
09/14/2016 08:45,2,0.326,ACTIVE,211.25,338.44,59.975,1473857103,"274151322000087","219011344069620",27.04,21.80,0,331.83,344.76,8.9,6.7,0.040,766808.1,766808.1,667,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473857142,1001533.00
09/14/2016 09:00,2,0.438,ACTIVE,212.83,341.45,59.975,1473858003,"201051344000645","219011344069620",28.77,18.00,0,334.54,347.16,12.7,10.4,0.075,554618.0,554618.0,667,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858004,1001534.00
09/14/2016 09:00,2,0.363,ACTIVE,211.25,340.25,59.954,1473858003,"274151322000085","219011344069620",27.23,19.50,0,334.54,343.55,10.0,7.7,0.053,794400.4,794400.4,663,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858005,1001535.00
09/14/2016 09:00,2,0.457,ACTIVE,212.83,342.95,59.949,1473858003,"201051344000633","219011344069620",28.47,17.80,0,333.33,348.96,13.2,10.9,0.075,546198.2,546198.2,665,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858006,1001536.00
09/14/2016 09:00,2,0.461,ACTIVE,212.38,341.45,59.949,1473858003,"201051344000469","219011344069620",28.82,17.30,0,332.43,347.46,13.5,11.1,0.075,548768.7,548768.7,669,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858007,1001537.00
09/14/2016 09:00,2,0.490,ACTIVE,211.48,340.25,59.949,1473858003,"201051344000646","219011344069620",24.35,18.00,0,331.23,345.66,12.1,9.7,0.066,549354.5,549354.5,661,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858008,1001538.00
09/14/2016 09:00,2,0.398,ACTIVE,211.03,339.04,59.954,1473858003,"274151322000052","219011344069620",27.67,20.30,0,333.63,343.85,11.2,8.9,0.057,816389.0,816389.0,662,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858009,1001539.00
09/14/2016 09:00,2,0.471,ACTIVE,211.93,341.15,59.959,1473858003,"201051344000585","219011344069620",28.88,18.30,0,333.03,346.26,13.8,11.4,0.075,559227.3,559227.3,665,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858010,1001540.00
09/14/2016 09:00,2,0.420,ACTIVE,211.70,339.65,59.975,1473858003,"201051344001230","219011344069620",27.81,18.00,0,330.93,344.76,11.8,9.5,0.066,552383.1,552383.1,663,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858011,1001541.00
09/14/2016 09:00,2,0.439,ACTIVE,212.38,340.55,59.949,1473858003,"201051344000582","219011344069620",28.27,17.80,0,333.03,345.66,12.6,10.2,0.071,545144.7,545144.7,661,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858012,1001542.00
09/14/2016 09:00,2,0.484,ACTIVE,211.48,339.34,59.949,1473858003,"201051344000955","219011344069620",28.17,18.00,0,330.93,345.06,13.8,11.4,0.075,559077.7,559077.7,660,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858013,1001543.00
09/14/2016 09:00,2,0.238,ACTIVE,211.25,391.34,59.954,1473858003,"274151322000094","219011344069620",36.72,21.50,0,336.04,412.08,8.8,6.6,0.044,671448.2,671448.2,681,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858014,1001544.00
09/14/2016 09:00,2,0.518,ACTIVE,212.16,340.85,60.002,1473858003,"201051344000579","219011344069620",23.80,18.00,0,333.93,347.46,12.5,10.2,0.071,563095.4,563095.4,664,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858015,1001545.00
09/14/2016 09:00,2,0.465,ACTIVE,211.48,339.95,59.949,1473858003,"201051344000890","219011344069620",28.47,18.00,0,331.83,345.66,13.4,11.0,0.075,556333.4,556333.4,662,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858015,1001546.00
09/14/2016 09:00,2,0.461,ACTIVE,211.70,340.25,59.991,1473858003,"201051344000438","219011344069620",28.59,17.50,0,332.43,345.96,13.4,11.0,0.075,557786.4,557786.4,662,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858016,1001547.00
09/14/2016 09:00,2,0.486,ACTIVE,211.93,339.95,59.959,1473858003,"201051344000417","219011344069620",28.35,18.00,0,332.13,345.66,14.0,11.6,0.075,548897.5,548897.5,663,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858017,1001548.00
09/14/2016 09:00,2,0.373,ACTIVE,211.03,339.04,59.959,1473858003,"274151322000083","219011344069620",27.35,19.50,0,333.93,343.85,10.4,8.1,0.062,808961.5,808961.5,662,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858018,1001549.00
09/14/2016 09:00,2,0.408,ACTIVE,211.70,339.34,59.954,1473858003,"274151322000076","219011344069620",27.73,20.00,0,334.54,344.76,11.5,9.1,0.062,863440.7,863440.7,664,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858019,1001550.00
09/14/2016 09:00,2,0.461,ACTIVE,212.16,341.15,59.944,1473858003,"201051344000868","219011344069620",28.41,17.30,0,333.03,347.16,13.2,10.9,0.075,547563.3,547563.3,665,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858020,1001551.00
09/14/2016 09:00,2,0.387,ACTIVE,211.03,339.95,59.944,1473858003,"274151322000095","219011344069620",27.71,19.50,0,333.93,343.55,10.9,8.6,0.062,854727.5,854727.5,666,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858021,1001552.00
09/14/2016 09:00,2,0.434,ACTIVE,212.16,341.75,59.922,1473858003,"201051344000988","219011344069620",18.45,17.50,0,332.43,346.56,8.1,5.9,0.044,530739.8,530739.8,663,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858022,1001553.00
09/14/2016 09:00,2,0.447,ACTIVE,211.48,339.04,59.959,1473858003,"201051344001025","219011344069620",29.00,18.00,0,332.13,346.26,13.2,10.8,0.075,557912.8,557912.8,661,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858023,1001554.00
09/14/2016 09:00,2,0.451,ACTIVE,212.38,340.85,59.959,1473858003,"201051344000458","219011344069620",29.02,18.70,0,333.63,346.86,13.3,10.9,0.075,554914.4,554914.4,668,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858024,1001555.00
09/14/2016 09:00,2,0.451,ACTIVE,212.83,342.95,59.975,1473858003,"201051344000853","219011344069620",28.31,17.80,0,335.14,348.96,13.0,10.6,0.080,554199.9,554199.9,671,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858024,1001556.00
09/14/2016 09:00,2,0.443,ACTIVE,211.70,340.85,59.949,1473858003,"201051344000685","219011344069620",27.19,17.80,0,332.13,346.56,12.2,9.9,0.080,557004.0,557004.0,664,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858025,1001557.00
09/14/2016 09:00,2,0.416,ACTIVE,211.93,340.25,59.959,1473858003,"201051344000917","219011344069620",27.97,19.00,0,331.83,345.36,11.8,9.5,0.066,553966.2,553966.2,664,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858026,1001558.00
09/14/2016 09:00,2,0.418,ACTIVE,212.16,340.85,59.954,1473858003,"201051344001145","219011344069620",28.21,17.50,0,333.33,345.66,12.0,9.7,0.066,559158.3,559158.3,662,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858027,1001559.00
09/14/2016 09:00,2,0.451,ACTIVE,211.93,341.15,59.949,1473858003,"201051344000651","219011344069620",28.55,17.50,0,332.43,345.96,13.1,10.7,0.075,552259.3,552259.3,661,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858028,1001560.00
09/14/2016 09:00,2,0.350,ACTIVE,211.03,339.65,59.949,1473858003,"274151322000088","219011344069620",27.29,20.00,0,333.63,343.25,9.7,7.4,0.062,778648.5,778648.5,664,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858029,1001561.00
09/14/2016 09:00,2,0.260,ACTIVE,211.70,399.46,59.922,1473858003,"274151322000068","219011344069620",37.49,23.00,0,336.64,411.18,9.9,7.6,0.053,671898.4,671898.4,680,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858030,1001562.00
09/14/2016 09:00,2,0.469,ACTIVE,211.48,339.34,59.959,1473858003,"201051344001135","219011344069620",28.37,17.80,0,332.13,344.76,13.5,11.1,0.075,548403.6,548403.6,661,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858031,1001563.00
09/14/2016 09:00,2,0.475,ACTIVE,211.93,341.15,59.959,1473858003,"201051344000594","219011344069620",27.25,18.00,0,332.43,346.56,13.1,10.7,0.080,559313.8,559313.8,664,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858032,1001564.00
09/14/2016 09:00,2,0.455,ACTIVE,211.70,339.34,59.949,1473858003,"201051344001203","219011344069620",27.81,18.00,0,331.83,346.56,12.9,10.5,0.071,556603.3,556603.3,663,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858033,1001565.00
09/14/2016 09:00,2,0.371,ACTIVE,211.25,340.55,59.944,1473858003,"274151322000054","219011344069620",27.47,20.30,0,333.63,343.85,10.3,8.0,0.057,794677.5,794677.5,661,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858034,1001566.00
09/14/2016 09:00,2,0.453,ACTIVE,212.38,340.25,59.954,1473858003,"201051344000867","219011344069620",28.77,18.30,0,332.73,346.86,13.2,10.8,0.075,546628.1,546628.1,665,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858035,1001567.00
09/14/2016 09:00,2,0.436,ACTIVE,211.70,339.95,59.996,1473858003,"201051344001093","219011344069620",28.31,18.30,0,332.13,345.06,12.5,10.1,0.066,553360.2,553360.2,663,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858036,1001568.00
09/14/2016 09:00,2,0.424,ACTIVE,212.16,341.15,59.954,1473858003,"201051344000900","219011344069620",27.75,17.50,0,332.43,346.26,12.0,9.6,0.071,563411.2,563411.2,667,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858036,1001569.00
09/14/2016 09:00,2,0.463,ACTIVE,212.61,341.15,59.959,1473858003,"201051344000648","219011344069620",28.57,17.00,0,333.63,347.46,13.4,11.0,0.071,552176.6,552176.6,665,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858037,1001570.00
09/14/2016 09:00,2,0.465,ACTIVE,212.38,341.15,59.938,1473858003,"201051344000569","219011344069620",28.21,17.80,0,333.93,346.86,13.3,10.9,0.075,563403.6,563403.6,668,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858038,1001571.00
09/14/2016 09:00,2,0.469,ACTIVE,212.38,340.55,59.944,1473858003,"201051344000983","219011344069620",28.33,18.00,0,332.43,347.46,13.5,11.1,0.084,555860.6,555860.6,670,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858039,1001572.00
09/14/2016 09:00,2,0.449,ACTIVE,212.38,341.15,59.954,1473858003,"201051344001158","219011344069620",28.19,17.50,0,332.73,346.86,12.9,10.5,0.084,547595.9,547595.9,664,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858040,1001573.00
09/14/2016 09:00,2,0.469,ACTIVE,212.83,342.35,59.954,1473858003,"201051344000576","219011344069620",27.53,17.50,0,333.93,347.76,13.1,10.8,0.080,555143.8,555143.8,668,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858041,1001574.00
09/14/2016 09:00,2,0.371,ACTIVE,211.48,340.55,59.933,1473858003,"274151322000087","219011344069620",27.19,22.50,0,333.93,344.15,10.3,8.0,0.049,766809.9,766809.9,668,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858042,1001575.00
09/14/2016 09:15,2,0.639,ACTIVE,212.83,343.85,59.959,1473858903,"201051344000645","219011344069620",28.69,18.30,0,335.44,351.37,18.6,16.0,0.133,554621.3,554621.3,668,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858904,1001576.00
09/14/2016 09:15,2,0.551,ACTIVE,211.03,338.74,59.959,1473858903,"274151322000085","219011344069620",27.83,20.00,0,335.14,345.96,15.6,13.1,0.088,794403.0,794403.0,664,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858905,1001577.00
09/14/2016 09:15,2,0.633,ACTIVE,212.83,344.76,59.981,1473858903,"201051344000633","219011344069620",29.38,18.00,0,334.24,352.87,18.9,16.3,0.137,546201.6,546201.6,666,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858906,1001578.00
09/14/2016 09:15,2,0.652,ACTIVE,212.61,343.55,59.933,1473858903,"201051344000469","219011344069620",28.98,17.50,0,333.03,351.37,19.2,16.6,0.133,548772.2,548772.2,670,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858907,1001579.00
09/14/2016 09:15,2,0.643,ACTIVE,211.25,341.45,59.970,1473858903,"201051344000646","219011344069620",29.14,18.30,0,333.33,349.26,19.0,16.4,0.128,549357.8,549357.8,662,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858908,1001580.00
09/14/2016 09:15,2,0.584,ACTIVE,210.80,343.25,59.996,1473858903,"274151322000052","219011344069620",28.49,21.00,0,334.24,346.56,16.9,14.4,0.102,816391.9,816391.9,663,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858909,1001581.00
09/14/2016 09:15,2,0.666,ACTIVE,211.93,342.35,60.002,1473858903,"201051344000585","219011344069620",29.24,18.70,0,333.33,349.86,19.8,17.2,0.137,559230.8,559230.8,666,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858910,1001582.00
09/14/2016 09:15,2,0.598,ACTIVE,211.48,341.15,59.965,1473858903,"201051344001230","219011344069620",29.20,18.30,0,331.83,347.16,17.7,15.1,0.119,552386.2,552386.2,664,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858911,1001583.00
09/14/2016 09:15,2,0.625,ACTIVE,212.16,342.65,59.991,1473858903,"201051344000582","219011344069620",28.67,18.00,0,333.93,349.26,18.2,15.6,0.119,545147.9,545147.9,662,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858912,1001584.00
09/14/2016 09:15,2,0.670,ACTIVE,211.03,341.15,59.991,1473858903,"201051344000955","219011344069620",28.53,18.30,0,331.53,348.66,19.4,16.8,0.137,559081.2,559081.2,661,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858913,1001585.00
09/14/2016 09:15,2,0.375,ACTIVE,211.03,404.87,59.954,1473858903,"274151322000094","219011344069620",37.99,22.30,0,335.74,428.31,14.3,11.9,0.084,671450.5,671450.5,682,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858914,1001586.00
09/14/2016 09:15,2,0.678,ACTIVE,212.38,343.25,59.986,1473858903,"201051344000579","219011344069620",29.34,18.30,0,334.24,351.37,20.1,17.5,0.137,563099.0,563099.0,665,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858914,1001587.00
09/14/2016 09:15,2,0.658,ACTIVE,211.48,340.85,59.986,1473858903,"201051344000890","219011344069620",28.88,18.70,0,332.13,348.96,19.3,16.7,0.128,556336.8,556336.8,663,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858915,1001588.00
09/14/2016 09:15,2,0.645,ACTIVE,211.70,342.35,59.981,1473858903,"201051344000438","219011344069620",29.42,18.00,0,333.63,350.17,19.2,16.7,0.133,557789.8,557789.8,663,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858916,1001589.00
09/14/2016 09:15,2,0.680,ACTIVE,211.93,342.05,59.986,1473858903,"201051344000417","219011344069620",28.57,18.30,0,332.43,349.26,19.7,17.1,0.128,548901.0,548901.0,664,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858917,1001590.00
09/14/2016 09:15,2,0.561,ACTIVE,211.03,340.25,59.996,1473858903,"274151322000083","219011344069620",28.43,20.00,0,334.54,346.56,16.1,13.7,0.106,808964.2,808964.2,663,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858918,1001591.00
09/14/2016 09:15,2,0.600,ACTIVE,211.48,340.25,59.970,1473858903,"274151322000076","219011344069620",29.28,21.00,0,335.74,347.46,17.8,15.2,0.115,863443.7,863443.7,665,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858919,1001592.00
09/14/2016 09:15,2,0.666,ACTIVE,212.38,343.25,59.986,1473858903,"201051344000868","219011344069620",28.53,17.80,0,333.63,350.77,19.3,16.7,0.137,547566.7,547566.7,666,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858920,1001593.00
09/14/2016 09:15,2,0.598,ACTIVE,210.80,342.65,59.981,1473858903,"274151322000095","219011344069620",28.27,20.00,0,334.24,346.56,17.1,14.6,0.106,854730.4,854730.4,667,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858921,1001594.00
09/14/2016 09:15,2,0.648,ACTIVE,212.38,343.25,59.981,1473858903,"201051344000988","219011344069620",18.57,18.00,0,333.33,349.56,12.2,9.9,0.088,530741.7,530741.7,664,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858922,1001595.00
09/14/2016 09:15,2,0.650,ACTIVE,211.70,341.45,59.975,1473858903,"201051344001025","219011344069620",29.18,18.30,0,332.43,349.86,19.3,16.7,0.137,557916.2,557916.2,662,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858923,1001596.00
09/14/2016 09:15,2,0.654,ACTIVE,212.16,343.25,59.981,1473858903,"201051344000458","219011344069620",28.96,19.00,0,334.54,351.07,19.2,16.6,0.141,554917.8,554917.8,669,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858924,1001597.00
09/14/2016 09:15,2,0.646,ACTIVE,212.83,344.76,59.986,1473858903,"201051344000853","219011344069620",29.10,18.00,0,335.74,352.27,19.1,16.5,0.133,554203.2,554203.2,672,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858924,1001598.00
09/14/2016 09:15,2,0.615,ACTIVE,211.93,342.05,59.991,1473858903,"201051344000685","219011344069620",29.14,18.00,0,333.03,349.86,18.2,15.6,0.137,557007.2,557007.2,665,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858925,1001599.00
09/14/2016 09:15,2,0.600,ACTIVE,211.70,341.75,59.981,1473858903,"201051344000917","219011344069620",28.80,19.30,0,331.53,348.96,17.5,15.0,0.124,553969.3,553969.3,665,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858926,1001600.00
09/14/2016 09:15,2,0.598,ACTIVE,211.70,341.15,59.986,1473858903,"201051344001145","219011344069620",29.54,17.80,0,334.24,349.56,17.9,15.4,0.124,559161.4,559161.4,663,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858927,1001601.00
09/14/2016 09:15,2,0.637,ACTIVE,211.70,342.35,59.991,1473858903,"201051344000651","219011344069620",29.22,17.80,0,334.24,349.86,18.9,16.3,0.137,552262.6,552262.6,662,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858928,1001602.00
09/14/2016 09:15,2,0.557,ACTIVE,210.35,338.74,59.975,1473858903,"274151322000088","219011344069620",27.39,20.70,0,333.93,345.96,15.4,12.9,0.093,778651.0,778651.0,665,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858929,1001603.00
09/14/2016 09:15,2,0.400,ACTIVE,211.70,402.16,59.996,1473858903,"274151322000068","219011344069620",37.89,23.80,0,336.34,426.81,15.2,12.8,0.084,671900.9,671900.9,681,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858930,1001604.00
09/14/2016 09:15,2,0.664,ACTIVE,211.48,341.15,59.981,1473858903,"201051344001135","219011344069620",29.06,18.30,0,332.73,348.66,19.6,16.9,0.137,548407.0,548407.0,662,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858931,1001605.00
09/14/2016 09:15,2,0.646,ACTIVE,211.93,342.95,59.944,1473858903,"201051344000594","219011344069620",29.50,18.30,0,333.03,351.07,19.3,16.7,0.137,559317.2,559317.2,665,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858932,1001606.00
09/14/2016 09:15,2,0.635,ACTIVE,211.93,341.45,59.981,1473858903,"201051344001203","219011344069620",29.16,18.30,0,333.33,350.47,18.8,16.2,0.133,556606.7,556606.7,664,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858933,1001607.00
09/14/2016 09:15,2,0.576,ACTIVE,210.80,342.05,59.986,1473858903,"274151322000054","219011344069620",27.65,21.00,0,334.54,346.56,16.2,13.7,0.102,794680.2,794680.2,662,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858934,1001608.00
09/14/2016 09:15,2,0.656,ACTIVE,212.38,342.05,59.996,1473858903,"201051344000867","219011344069620",29.04,19.00,0,333.63,350.47,19.4,16.8,0.133,546631.5,546631.5,666,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858935,1001609.00
09/14/2016 09:15,2,0.617,ACTIVE,211.70,341.45,59.986,1473858903,"201051344001093","219011344069620",29.00,19.00,0,332.73,348.96,18.2,15.6,0.115,553363.4,553363.4,664,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858936,1001610.00
09/14/2016 09:15,2,0.617,ACTIVE,211.93,343.55,59.991,1473858903,"201051344000900","219011344069620",29.14,18.00,0,333.63,351.07,18.2,15.7,0.133,563414.4,563414.4,668,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858937,1001611.00
09/14/2016 09:15,2,0.658,ACTIVE,212.38,343.25,59.949,1473858903,"201051344000648","219011344069620",28.84,17.50,0,334.24,351.67,19.2,16.6,0.137,552180.1,552180.1,666,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858938,1001612.00
09/14/2016 09:15,2,0.660,ACTIVE,212.38,343.25,59.991,1473858903,"201051344000569","219011344069620",29.12,18.30,0,334.54,351.37,19.5,16.9,0.141,563407.1,563407.1,669,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858939,1001613.00
09/14/2016 09:15,2,0.660,ACTIVE,212.16,342.35,59.959,1473858903,"201051344000983","219011344069620",29.24,18.30,0,333.33,351.37,19.6,17.0,0.146,555864.0,555864.0,671,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858940,1001614.00
