ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 09:15,2,0.652,ACTIVE,212.38,342.05,60.023,1473858903,"201051344001158","219011344069620",28.67,18.00,0,333.33,351.37,19.0,16.4,0.141,547599.2,547599.2,665,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858940,1001615.00
09/14/2016 09:15,2,0.650,ACTIVE,212.83,344.45,59.959,1473858903,"201051344000576","219011344069620",28.86,18.00,0,333.93,351.97,19.0,16.4,0.137,555147.2,555147.2,669,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858941,1001616.00
09/14/2016 09:15,2,0.564,ACTIVE,211.03,340.25,59.981,1473858903,"274151322000087","219011344069620",27.83,23.30,0,334.54,346.86,15.9,13.5,0.093,766812.6,766812.6,669,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473858942,1001617.00
09/14/2016 09:30,2,0.916,ACTIVE,213.06,347.16,60.018,1473859803,"201051344000645","219011344069620",28.82,19.00,0,334.84,358.88,26.8,23.9,0.203,554626.6,554626.6,669,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859804,1001618.00
09/14/2016 09:30,2,0.828,ACTIVE,211.03,340.55,59.981,1473859803,"274151322000085","219011344069620",27.77,20.70,0,331.23,351.07,23.3,20.6,0.150,794407.5,794407.5,665,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859805,1001619.00
09/14/2016 09:30,2,0.916,ACTIVE,213.06,348.06,59.996,1473859803,"201051344000633","219011344069620",29.20,18.70,0,334.54,359.48,27.1,24.2,0.217,546207.0,546207.0,667,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859806,1001620.00
09/14/2016 09:30,2,0.922,ACTIVE,212.61,346.86,59.981,1473859803,"201051344000469","219011344069620",29.38,18.00,0,334.24,358.58,27.5,24.6,0.208,548777.7,548777.7,671,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859807,1001621.00
09/14/2016 09:30,2,0.896,ACTIVE,211.48,344.15,59.933,1473859803,"201051344000646","219011344069620",29.68,19.00,0,332.13,356.18,27.0,24.1,0.203,549363.3,549363.3,663,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859808,1001622.00
09/14/2016 09:30,2,0.852,ACTIVE,210.80,343.85,59.970,1473859803,"274151322000052","219011344069620",28.67,21.50,0,330.93,351.67,24.8,22.0,0.168,816396.8,816396.8,664,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859809,1001623.00
09/14/2016 09:30,2,0.955,ACTIVE,212.16,345.36,59.975,1473859803,"201051344000585","219011344069620",28.63,19.30,0,333.33,357.08,27.8,24.9,0.203,559236.4,559236.4,667,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859810,1001624.00
09/14/2016 09:30,2,0.859,ACTIVE,211.48,343.55,59.981,1473859803,"201051344001230","219011344069620",29.36,19.00,0,331.83,354.37,25.6,22.8,0.194,552391.2,552391.2,665,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859810,1001625.00
09/14/2016 09:30,2,0.887,ACTIVE,212.38,345.06,59.975,1473859803,"201051344000582","219011344069620",29.22,18.30,0,333.33,356.48,26.3,23.4,0.199,545153.1,545153.1,663,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859811,1001626.00
09/14/2016 09:30,2,0.920,ACTIVE,211.48,344.15,59.970,1473859803,"201051344000955","219011344069620",29.50,19.00,0,332.13,355.28,27.5,24.6,0.212,559086.8,559086.8,662,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859812,1001627.00
09/14/2016 09:30,2,0.545,ACTIVE,211.25,413.59,59.959,1473859803,"274151322000094","219011344069620",38.90,23.30,0,335.74,431.92,21.5,18.8,0.146,671454.6,671454.6,683,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859813,1001628.00
09/14/2016 09:30,2,0.941,ACTIVE,212.83,346.86,59.981,1473859803,"201051344000579","219011344069620",29.52,19.00,0,334.84,358.58,28.2,25.3,0.208,563104.6,563104.6,666,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859814,1001629.00
09/14/2016 09:30,2,0.920,ACTIVE,211.70,343.85,59.959,1473859803,"201051344000890","219011344069620",29.44,19.00,0,332.13,356.18,27.5,24.6,0.203,556342.3,556342.3,664,0,0,0,L,1122011218,0,121.78,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859815,1001630.00
09/14/2016 09:30,2,0.900,ACTIVE,211.93,344.76,59.970,1473859803,"201051344000438","219011344069620",29.92,18.70,0,333.63,357.08,27.3,24.4,0.208,557795.3,557795.3,664,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859816,1001631.00
09/14/2016 09:30,2,0.916,ACTIVE,211.93,345.36,59.970,1473859803,"201051344000417","219011344069620",29.58,19.00,0,333.03,356.18,27.5,24.6,0.208,548906.6,548906.6,665,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859817,1001632.00
09/14/2016 09:30,2,0.818,ACTIVE,211.25,342.95,59.965,1473859803,"274151322000083","219011344069620",28.96,20.70,0,331.53,351.37,24.0,21.3,0.155,808968.9,808968.9,664,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859818,1001633.00
09/14/2016 09:30,2,0.885,ACTIVE,211.93,345.36,59.970,1473859803,"274151322000076","219011344069620",29.28,21.50,0,332.73,352.57,26.2,23.4,0.177,863448.9,863448.9,666,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859818,1001634.00
09/14/2016 09:30,2,0.934,ACTIVE,212.61,345.96,59.975,1473859803,"201051344000868","219011344069620",29.10,18.30,0,334.54,358.28,27.6,24.7,0.203,547572.2,547572.2,667,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859819,1001635.00
09/14/2016 09:30,2,0.855,ACTIVE,211.03,346.26,59.975,1473859803,"274151322000095","219011344069620",29.36,21.00,0,331.83,351.67,25.4,22.6,0.172,854735.4,854735.4,668,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859820,1001636.00
09/14/2016 09:30,2,0.934,ACTIVE,212.61,345.96,59.975,1473859803,"201051344000988","219011344069620",18.69,18.30,0,333.63,354.37,17.7,15.1,0.137,530745.1,530745.1,665,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859821,1001637.00
09/14/2016 09:30,2,0.924,ACTIVE,211.70,344.15,59.965,1473859803,"201051344001025","219011344069620",29.18,18.70,0,333.33,356.78,27.3,24.4,0.203,557921.7,557921.7,663,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859822,1001638.00
09/14/2016 09:30,2,0.908,ACTIVE,212.83,346.56,59.981,1473859803,"201051344000458","219011344069620",29.56,19.50,0,334.24,358.28,27.2,24.4,0.212,554923.2,554923.2,670,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859823,1001639.00
09/14/2016 09:30,2,0.914,ACTIVE,213.51,348.36,59.965,1473859803,"201051344000853","219011344069620",29.26,18.70,0,335.44,359.78,27.1,24.2,0.212,554208.7,554208.7,673,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859824,1001640.00
09/14/2016 09:30,2,0.873,ACTIVE,212.16,344.76,59.970,1473859803,"201051344000685","219011344069620",29.52,18.70,0,332.43,356.78,26.1,23.3,0.208,557012.4,557012.4,666,0,0,0,L,1122011218,0,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859825,1001641.00
09/14/2016 09:30,2,0.852,ACTIVE,211.93,344.76,59.970,1473859803,"201051344000917","219011344069620",29.28,19.50,0,331.83,355.58,25.2,22.4,0.194,553974.3,553974.3,666,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859826,1001642.00
09/14/2016 09:30,2,0.871,ACTIVE,211.93,344.45,59.975,1473859803,"201051344001145","219011344069620",29.42,18.30,0,333.63,356.18,26.0,23.2,0.194,559166.5,559166.5,664,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859827,1001643.00
09/14/2016 09:30,2,0.902,ACTIVE,211.93,345.06,59.965,1473859803,"201051344000651","219011344069620",29.34,18.30,0,334.24,357.68,26.8,24.0,0.208,552268.0,552268.0,663,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859828,1001644.00
09/14/2016 09:30,2,0.811,ACTIVE,210.57,340.25,59.954,1473859803,"274151322000088","219011344069620",27.73,21.30,0,329.73,350.77,22.8,20.1,0.150,778655.5,778655.5,666,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859829,1001645.00
09/14/2016 09:30,2,0.582,ACTIVE,211.70,407.27,59.959,1473859803,"274151322000068","219011344069620",38.03,24.30,0,335.74,431.32,22.4,19.7,0.141,671905.3,671905.3,682,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859830,1001646.00
09/14/2016 09:30,2,0.920,ACTIVE,211.48,342.95,59.981,1473859803,"201051344001135","219011344069620",29.50,19.00,0,332.73,356.18,27.5,24.6,0.212,548412.6,548412.6,663,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859831,1001647.00
09/14/2016 09:30,2,0.918,ACTIVE,212.16,346.26,59.965,1473859803,"201051344000594","219011344069620",29.46,19.00,0,333.63,358.28,27.4,24.6,0.208,559322.8,559322.8,666,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859832,1001648.00
09/14/2016 09:30,2,0.883,ACTIVE,211.93,344.15,60.007,1473859803,"201051344001203","219011344069620",29.82,18.70,0,333.63,357.38,26.6,23.8,0.203,556612.0,556612.0,665,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859833,1001649.00
09/14/2016 09:30,2,0.818,ACTIVE,211.03,342.95,59.965,1473859803,"274151322000054","219011344069620",28.55,21.50,0,330.33,351.67,23.6,20.9,0.159,794684.9,794684.9,663,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859834,1001650.00
09/14/2016 09:30,2,0.908,ACTIVE,213.06,346.26,59.975,1473859803,"201051344000867","219011344069620",29.70,19.30,0,333.33,357.68,27.3,24.5,0.203,546637.1,546637.1,667,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859834,1001651.00
09/14/2016 09:30,2,0.869,ACTIVE,211.70,344.76,59.981,1473859803,"201051344001093","219011344069620",29.44,19.00,0,333.33,355.88,26.0,23.2,0.186,553368.6,553368.6,665,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859835,1001652.00
09/14/2016 09:30,2,0.879,ACTIVE,212.61,346.86,59.970,1473859803,"201051344000900","219011344069620",29.52,18.30,0,333.63,358.28,26.3,23.5,0.208,563419.6,563419.6,669,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859836,1001653.00
09/14/2016 09:30,2,0.910,ACTIVE,213.06,346.86,59.975,1473859803,"201051344000648","219011344069620",29.36,17.80,0,334.84,358.58,27.1,24.3,0.203,552185.6,552185.6,667,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859837,1001654.00
09/14/2016 09:30,2,0.918,ACTIVE,212.83,346.86,59.975,1473859803,"201051344000569","219011344069620",29.48,19.00,0,334.54,358.58,27.4,24.5,0.217,563412.6,563412.6,670,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859838,1001655.00
09/14/2016 09:30,2,0.926,ACTIVE,212.83,347.16,59.981,1473859803,"201051344000983","219011344069620",29.28,19.00,0,334.24,358.88,27.5,24.6,0.212,555869.6,555869.6,672,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859839,1001656.00
09/14/2016 09:30,2,0.912,ACTIVE,212.83,346.56,59.996,1473859803,"201051344001158","219011344069620",29.20,18.30,0,333.63,358.58,27.0,24.1,0.208,547604.6,547604.6,666,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859840,1001657.00
09/14/2016 09:30,2,0.908,ACTIVE,213.06,347.76,59.965,1473859803,"201051344000576","219011344069620",29.24,18.30,0,335.14,359.18,27.0,24.1,0.208,555152.6,555152.6,670,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859841,1001658.00
09/14/2016 09:30,2,0.814,ACTIVE,211.03,341.15,59.981,1473859803,"274151322000087","219011344069620",28.25,24.00,0,330.03,351.37,23.3,20.6,0.137,766817.2,766817.2,670,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473859842,1001659.00
09/14/2016 09:45,2,1.449,ACTIVE,213.29,352.57,60.002,1473860703,"201051344000645","219011344069620",29.56,19.00,0,336.94,369.70,43.4,40.0,0.354,554634.6,554634.6,670,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860704,1001660.00
09/14/2016 09:45,2,1.334,ACTIVE,210.80,350.77,59.954,1473860703,"274151322000085","219011344069620",28.45,21.50,0,332.13,357.68,38.4,35.2,0.256,794414.5,794414.5,666,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860705,1001661.00
09/14/2016 09:45,2,1.432,ACTIVE,213.06,353.17,59.959,1473860703,"201051344000633","219011344069620",30.12,19.00,0,335.44,370.30,43.8,40.3,0.362,546215.1,546215.1,668,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860706,1001662.00
09/14/2016 09:45,2,1.465,ACTIVE,213.06,352.27,60.028,1473860703,"201051344000469","219011344069620",29.78,18.30,0,334.24,369.70,44.2,40.8,0.367,548785.9,548785.9,672,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860707,1001663.00
09/14/2016 09:45,2,1.441,ACTIVE,211.48,349.26,59.970,1473860703,"201051344000646","219011344069620",29.56,19.80,0,332.73,366.40,43.2,39.8,0.358,549371.3,549371.3,664,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860708,1001664.00
09/14/2016 09:45,2,1.371,ACTIVE,210.80,342.35,59.970,1473860703,"274151322000052","219011344069620",29.24,22.00,0,332.73,358.88,40.6,37.3,0.283,816404.2,816404.2,665,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860709,1001665.00
09/14/2016 09:45,2,1.449,ACTIVE,211.93,350.17,59.965,1473860703,"201051344000585","219011344069620",30.02,19.80,0,333.93,367.00,44.1,40.6,0.358,559244.7,559244.7,668,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860710,1001666.00
09/14/2016 09:45,2,1.391,ACTIVE,211.25,347.46,59.954,1473860703,"201051344001230","219011344069620",29.96,19.80,0,330.93,364.59,42.2,38.8,0.336,552398.9,552398.9,666,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860711,1001667.00
09/14/2016 09:45,2,1.420,ACTIVE,212.16,350.17,60.018,1473860703,"201051344000582","219011344069620",29.52,19.00,0,333.33,367.30,42.5,39.1,0.336,545160.9,545160.9,664,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860712,1001668.00
09/14/2016 09:45,2,1.480,ACTIVE,211.25,348.66,59.975,1473860703,"201051344000955","219011344069620",29.46,19.50,0,332.13,366.10,44.2,40.7,0.367,559094.9,559094.9,663,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860713,1001669.00
09/14/2016 09:45,2,0.896,ACTIVE,211.03,420.20,59.965,1473860703,"274151322000094","219011344069620",39.30,24.30,0,333.33,440.94,35.9,32.7,0.239,671461.1,671461.1,684,0,0,0,L,1151911521,0,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860714,1001670.00
09/14/2016 09:45,2,1.465,ACTIVE,213.06,352.57,59.975,1473860703,"201051344000579","219011344069620",30.22,19.50,0,335.74,369.70,44.9,41.4,0.367,563113.0,563113.0,667,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860715,1001671.00
09/14/2016 09:45,2,1.463,ACTIVE,211.48,348.36,59.912,1473860703,"201051344000890","219011344069620",29.80,20.00,0,333.03,366.40,44.2,40.7,0.354,556350.5,556350.5,665,0,0,0,L,1122011218,0,121.55,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860716,1001672.00
09/14/2016 09:45,2,1.471,ACTIVE,211.93,348.96,59.928,1473860703,"201051344000438","219011344069620",29.56,19.30,0,334.24,367.90,44.0,40.6,0.362,557803.5,557803.5,665,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860717,1001673.00
09/14/2016 09:45,2,1.465,ACTIVE,211.93,349.86,59.975,1473860703,"201051344000417","219011344069620",29.50,19.80,0,331.53,366.10,43.9,40.4,0.358,548914.7,548914.7,666,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860717,1001674.00
09/14/2016 09:45,2,1.346,ACTIVE,211.03,350.77,59.970,1473860703,"274151322000083","219011344069620",29.08,22.00,0,332.43,358.28,39.7,36.4,0.283,808976.1,808976.1,665,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860718,1001675.00
09/14/2016 09:45,2,1.445,ACTIVE,211.25,350.47,59.965,1473860703,"274151322000076","219011344069620",29.98,22.00,0,334.84,360.69,43.9,40.4,0.301,863456.9,863456.9,667,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860719,1001676.00
09/14/2016 09:45,2,1.484,ACTIVE,212.83,351.67,59.944,1473860703,"201051344000868","219011344069620",29.76,18.70,0,334.84,369.10,44.7,41.3,0.349,547580.5,547580.5,668,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860720,1001677.00
09/14/2016 09:45,2,1.414,ACTIVE,210.57,343.55,59.965,1473860703,"274151322000095","219011344069620",29.80,22.00,0,331.83,359.48,42.6,39.2,0.287,854743.1,854743.1,669,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860721,1001678.00
09/14/2016 09:45,2,1.486,ACTIVE,212.83,350.17,59.970,1473860703,"201051344000988","219011344069620",19.44,19.00,0,334.54,361.89,29.3,26.4,0.239,530750.3,530750.3,666,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860722,1001679.00
09/14/2016 09:45,2,1.471,ACTIVE,211.48,349.26,59.928,1473860703,"201051344001025","219011344069620",29.84,19.30,0,333.63,367.30,44.5,41.0,0.358,557929.9,557929.9,664,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860723,1001680.00
09/14/2016 09:45,2,1.467,ACTIVE,212.83,351.37,59.975,1473860703,"201051344000458","219011344069620",29.76,19.80,0,336.04,369.70,44.2,40.8,0.371,554931.4,554931.4,671,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860724,1001681.00
09/14/2016 09:45,2,1.463,ACTIVE,213.51,354.07,59.975,1473860703,"201051344000853","219011344069620",30.08,19.00,0,336.64,373.31,44.6,41.1,0.362,554216.9,554216.9,674,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860725,1001682.00
09/14/2016 09:45,2,1.428,ACTIVE,211.70,350.17,59.981,1473860703,"201051344000685","219011344069620",29.76,19.50,0,333.63,366.70,43.1,39.7,0.367,557020.3,557020.3,667,0,0,0,L,1122011218,0,122.23,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860726,1001683.00
09/14/2016 09:45,2,1.418,ACTIVE,211.93,349.26,59.938,1473860703,"201051344000917","219011344069620",29.54,20.00,0,332.73,366.40,42.5,39.0,0.345,553982.0,553982.0,667,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860727,1001684.00
09/14/2016 09:45,2,1.402,ACTIVE,211.70,348.36,60.012,1473860703,"201051344001145","219011344069620",30.12,19.30,0,334.84,366.40,42.8,39.4,0.345,559174.3,559174.3,665,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860727,1001685.00
09/14/2016 09:45,2,1.447,ACTIVE,211.93,349.56,59.959,1473860703,"201051344000651","219011344069620",30.10,19.00,0,334.24,368.50,44.2,40.7,0.362,552276.1,552276.1,664,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860728,1001686.00
09/14/2016 09:45,2,1.344,ACTIVE,210.57,350.17,59.986,1473860703,"274151322000088","219011344069620",28.57,21.80,0,331.23,357.68,38.9,35.6,0.252,778662.4,778662.4,667,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860729,1001687.00
09/14/2016 09:45,2,0.947,ACTIVE,211.48,418.70,59.991,1473860703,"274151322000068","219011344069620",39.26,24.80,0,333.93,443.04,37.8,34.5,0.247,671912.0,671912.0,683,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860730,1001688.00
09/14/2016 09:45,2,1.477,ACTIVE,211.70,348.66,59.981,1473860703,"201051344001135","219011344069620",29.88,19.30,0,332.73,366.70,44.7,41.3,0.367,548420.8,548420.8,664,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860731,1001689.00
09/14/2016 09:45,2,1.506,ACTIVE,212.38,351.37,59.970,1473860703,"201051344000594","219011344069620",29.60,19.30,0,333.63,369.70,45.2,41.7,0.358,559331.1,559331.1,667,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860732,1001690.00
09/14/2016 09:45,2,1.490,ACTIVE,211.70,348.66,59.965,1473860703,"201051344001203","219011344069620",29.54,19.30,0,334.54,368.50,44.6,41.1,0.371,556620.2,556620.2,666,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860733,1001691.00
09/14/2016 09:45,2,1.371,ACTIVE,210.80,347.46,59.970,1473860703,"274151322000054","219011344069620",28.73,22.50,0,332.13,358.58,40.0,36.6,0.261,794692.0,794692.0,664,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860734,1001692.00
09/14/2016 09:45,2,1.502,ACTIVE,212.83,351.37,60.028,1473860703,"201051344000867","219011344069620",29.72,19.50,0,335.44,369.40,45.2,41.7,0.358,546645.3,546645.3,668,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860735,1001693.00
09/14/2016 09:45,2,1.453,ACTIVE,211.70,349.86,59.949,1473860703,"201051344001093","219011344069620",29.96,19.80,0,333.63,367.00,44.1,40.6,0.349,553376.5,553376.5,666,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860736,1001694.00
09/14/2016 09:45,2,1.477,ACTIVE,212.83,351.97,60.012,1473860703,"201051344000900","219011344069620",29.74,19.00,0,335.44,370.00,44.5,41.0,0.362,563427.7,563427.7,670,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860737,1001695.00
09/14/2016 09:45,2,1.500,ACTIVE,213.06,351.97,59.970,1473860703,"201051344000648","219011344069620",29.42,18.00,0,336.34,370.30,44.8,41.3,0.367,552193.8,552193.8,668,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860738,1001696.00
09/14/2016 09:45,2,1.494,ACTIVE,212.83,352.27,59.965,1473860703,"201051344000569","219011344069620",29.94,19.50,0,335.14,370.60,45.4,41.9,0.371,563420.9,563420.9,671,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860739,1001697.00
09/14/2016 09:45,2,1.482,ACTIVE,213.29,352.57,59.938,1473860703,"201051344000983","219011344069620",30.28,19.30,0,335.44,370.30,45.5,42.0,0.376,555877.9,555877.9,673,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860740,1001698.00
09/14/2016 09:45,2,1.512,ACTIVE,213.06,352.27,59.949,1473860703,"201051344001158","219011344069620",29.48,18.70,0,335.14,370.60,45.1,41.6,0.371,547612.9,547612.9,667,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860741,1001699.00
09/14/2016 09:45,2,1.486,ACTIVE,213.51,353.77,59.965,1473860703,"201051344000576","219011344069620",29.88,18.70,0,336.34,370.90,45.0,41.5,0.367,555160.8,555160.8,671,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860742,1001700.00
09/14/2016 09:45,2,1.357,ACTIVE,211.25,344.15,59.965,1473860703,"274151322000087","219011344069620",28.88,25.30,0,334.54,357.98,39.7,36.4,0.256,766824.3,766824.3,671,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473860743,1001701.00
09/14/2016 10:00,2,1.645,ACTIVE,213.51,353.77,59.981,1473861603,"201051344000645","219011344069620",29.44,20.00,0,320.41,397.05,49.1,45.5,0.398,554647.5,554647.5,671,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861604,1001702.00
09/14/2016 10:00,2,1.494,ACTIVE,211.25,344.45,59.981,1473861603,"274151322000085","219011344069620",28.71,22.50,0,329.73,378.72,43.5,40.0,0.296,794426.0,794426.0,667,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861605,1001703.00
09/14/2016 10:00,2,1.633,ACTIVE,213.29,354.07,59.981,1473861603,"201051344000633","219011344069620",29.74,20.00,0,321.31,396.15,49.2,45.6,0.402,546228.1,546228.1,669,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861606,1001704.00
09/14/2016 10:00,2,1.648,ACTIVE,213.06,353.77,59.975,1473861603,"201051344000469","219011344069620",29.74,19.50,0,318.00,397.96,49.7,46.0,0.420,548798.9,548798.9,673,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861607,1001705.00
09/14/2016 10:00,2,1.623,ACTIVE,211.70,351.37,59.954,1473861603,"201051344000646","219011344069620",29.42,21.30,0,319.51,389.24,48.4,44.8,0.398,549384.0,549384.0,665,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861608,1001706.00
09/14/2016 10:00,2,1.553,ACTIVE,211.03,351.37,59.970,1473861603,"274151322000052","219011344069620",29.08,23.30,0,328.52,379.02,45.8,42.2,0.305,816416.2,816416.2,666,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861609,1001707.00
09/14/2016 10:00,2,1.662,ACTIVE,212.16,351.07,59.981,1473861603,"201051344000585","219011344069620",29.22,21.50,0,317.70,389.84,49.2,45.6,0.398,559257.6,559257.6,669,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861610,1001708.00
09/14/2016 10:00,2,1.578,ACTIVE,211.70,350.17,59.981,1473861603,"201051344001230","219011344069620",29.66,21.00,0,315.90,388.34,47.5,43.9,0.389,552411.5,552411.5,667,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861611,1001709.00
09/14/2016 10:00,2,1.600,ACTIVE,212.38,351.37,59.965,1473861603,"201051344000582","219011344069620",29.40,20.00,0,316.80,391.34,47.6,44.1,0.384,545173.5,545173.5,665,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861611,1001710.00
09/14/2016 10:00,2,1.654,ACTIVE,211.48,350.77,59.981,1473861603,"201051344000955","219011344069620",29.40,20.70,0,317.40,389.24,49.3,45.7,0.415,559108.0,559108.0,664,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861612,1001711.00
09/14/2016 10:00,2,1.031,ACTIVE,211.03,419.60,59.986,1473861603,"274151322000094","219011344069620",38.70,25.50,0,394.95,466.49,40.6,37.3,0.283,671471.8,671471.8,685,0,0,0,L,1151911521,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861613,1001712.00
09/14/2016 10:00,2,1.670,ACTIVE,213.06,354.07,59.986,1473861603,"201051344000579","219011344069620",29.58,20.70,0,320.41,397.05,50.0,46.4,0.411,563126.1,563126.1,668,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861614,1001713.00
09/14/2016 10:00,2,1.643,ACTIVE,211.48,349.86,59.981,1473861603,"201051344000890","219011344069620",29.68,21.30,0,318.91,390.14,49.4,45.7,0.393,556363.5,556363.5,666,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861615,1001714.00
09/14/2016 10:00,2,1.656,ACTIVE,211.93,351.07,60.023,1473861603,"201051344000438","219011344069620",29.20,20.30,0,316.50,391.04,49.0,45.4,0.407,557816.5,557816.5,666,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861616,1001715.00
09/14/2016 10:00,2,1.635,ACTIVE,211.93,351.07,59.986,1473861603,"201051344000417","219011344069620",29.40,21.50,0,319.51,389.54,48.7,45.1,0.411,548927.6,548927.6,667,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861617,1001716.00
09/14/2016 10:00,2,1.510,ACTIVE,211.25,350.47,59.975,1473861603,"274151322000083","219011344069620",29.08,23.30,0,328.22,378.72,44.5,41.0,0.314,808987.8,808987.8,666,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861618,1001717.00
09/14/2016 10:00,2,1.623,ACTIVE,212.16,348.66,59.991,1473861603,"274151322000076","219011344069620",29.84,23.00,0,329.73,379.02,49.1,45.5,0.336,863469.9,863469.9,668,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861619,1001718.00
09/14/2016 10:00,2,1.678,ACTIVE,212.83,352.57,60.023,1473861603,"201051344000868","219011344069620",29.36,19.80,0,319.51,397.66,50.0,46.3,0.407,547593.6,547593.6,669,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861620,1001719.00
09/14/2016 10:00,2,1.600,ACTIVE,211.03,350.17,59.981,1473861603,"274151322000095","219011344069620",29.50,23.30,0,330.63,378.72,47.8,44.2,0.327,854755.8,854755.8,670,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861621,1001720.00
09/14/2016 10:00,2,1.643,ACTIVE,213.06,351.07,59.944,1473861603,"201051344000988","219011344069620",19.48,19.80,0,336.34,391.04,32.4,29.4,0.270,530758.7,530758.7,667,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861622,1001721.00
09/14/2016 10:00,2,1.652,ACTIVE,211.93,350.47,59.949,1473861603,"201051344001025","219011344069620",29.38,20.70,0,319.51,390.44,49.2,45.5,0.393,557942.9,557942.9,665,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861622,1001722.00
09/14/2016 10:00,2,1.639,ACTIVE,213.06,353.47,59.986,1473861603,"201051344000458","219011344069620",29.48,21.00,0,317.70,396.75,48.9,45.3,0.420,554944.3,554944.3,672,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861623,1001723.00
09/14/2016 10:00,2,1.650,ACTIVE,213.74,354.67,59.986,1473861603,"201051344000853","219011344069620",29.58,20.00,0,322.51,394.65,49.5,45.9,0.407,554229.9,554229.9,675,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861624,1001724.00
09/14/2016 10:00,2,1.582,ACTIVE,212.16,351.37,59.949,1473861603,"201051344000685","219011344069620",29.84,20.70,0,317.70,390.14,47.8,44.2,0.411,557033.0,557033.0,668,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861625,1001725.00
09/14/2016 10:00,2,1.564,ACTIVE,212.16,351.07,59.965,1473861603,"201051344000917","219011344069620",29.64,21.50,0,320.41,390.44,47.0,43.4,0.389,553994.4,553994.4,668,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861626,1001726.00
09/14/2016 10:00,2,1.580,ACTIVE,212.16,350.17,59.981,1473861603,"201051344001145","219011344069620",29.54,20.00,0,319.21,389.84,47.3,43.7,0.384,559186.9,559186.9,666,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861627,1001727.00
09/14/2016 10:00,2,1.635,ACTIVE,212.38,351.07,59.986,1473861603,"201051344000651","219011344069620",29.44,20.00,0,319.21,391.64,48.8,45.2,0.393,552289.0,552289.0,665,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861628,1001728.00
09/14/2016 10:00,2,1.488,ACTIVE,211.03,350.77,59.975,1473861603,"274151322000088","219011344069620",28.43,22.80,0,330.93,378.72,42.9,39.4,0.287,778673.8,778673.8,668,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861629,1001729.00
09/14/2016 10:00,2,1.027,ACTIVE,211.93,423.50,59.981,1473861603,"274151322000068","219011344069620",39.76,25.80,0,397.35,464.08,41.2,37.9,0.278,671922.9,671922.9,684,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861630,1001730.00
09/14/2016 10:00,2,1.646,ACTIVE,211.93,350.17,59.986,1473861603,"201051344001135","219011344069620",29.34,20.30,0,318.61,389.84,48.9,45.3,0.402,548433.7,548433.7,665,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861631,1001731.00
09/14/2016 10:00,2,1.664,ACTIVE,212.61,352.87,59.986,1473861603,"201051344000594","219011344069620",29.36,20.30,0,319.21,392.85,49.5,45.9,0.407,559344.1,559344.1,668,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861631,1001732.00
09/14/2016 10:00,2,1.635,ACTIVE,212.16,350.17,59.981,1473861603,"201051344001203","219011344069620",29.62,20.70,0,316.80,391.94,49.0,45.4,0.407,556633.2,556633.2,667,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861632,1001733.00
09/14/2016 10:00,2,1.502,ACTIVE,211.25,353.47,60.002,1473861603,"274151322000054","219011344069620",28.75,23.80,0,328.52,379.32,43.7,40.3,0.283,794703.6,794703.6,665,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861633,1001734.00
09/14/2016 10:00,2,1.658,ACTIVE,213.29,352.87,59.986,1473861603,"201051344000867","219011344069620",29.58,21.00,0,318.61,394.95,49.7,46.1,0.402,546658.5,546658.5,669,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861635,1001735.00
09/14/2016 10:00,2,1.605,ACTIVE,212.16,351.67,60.002,1473861603,"201051344001093","219011344069620",29.60,21.00,0,319.51,391.34,48.2,44.6,0.380,553389.3,553389.3,667,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861635,1001736.00
09/14/2016 10:00,2,1.629,ACTIVE,213.06,352.87,59.981,1473861603,"201051344000900","219011344069620",29.74,19.80,0,318.61,397.96,49.1,45.5,0.402,563440.7,563440.7,671,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861636,1001737.00
09/14/2016 10:00,2,1.639,ACTIVE,213.29,353.17,59.986,1473861603,"201051344000648","219011344069620",29.36,19.00,0,316.80,397.96,48.8,45.2,0.402,552206.7,552206.7,669,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861637,1001738.00
09/14/2016 10:00,2,1.633,ACTIVE,213.06,354.07,59.991,1473861603,"201051344000569","219011344069620",29.82,20.70,0,319.21,397.05,49.4,45.7,0.407,563433.9,563433.9,672,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861638,1001739.00
09/14/2016 10:00,2,1.633,ACTIVE,213.29,353.17,59.981,1473861603,"201051344000983","219011344069620",29.90,20.30,0,320.11,396.45,49.5,45.8,0.411,555891.0,555891.0,674,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861639,1001740.00
09/14/2016 10:00,2,1.654,ACTIVE,213.29,352.57,59.959,1473861603,"201051344001158","219011344069620",29.22,20.00,0,319.51,396.15,49.0,45.4,0.411,547625.8,547625.8,668,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861640,1001741.00
09/14/2016 10:00,2,1.621,ACTIVE,213.51,354.67,59.981,1473861603,"201051344000576","219011344069620",29.76,19.50,0,323.11,396.15,48.9,45.3,0.398,555173.8,555173.8,672,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861641,1001742.00
09/14/2016 10:00,2,1.488,ACTIVE,211.25,344.15,59.986,1473861603,"274151322000087","219011344069620",28.59,27.30,0,327.92,378.72,43.1,39.7,0.278,766835.7,766835.7,672,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473861642,1001743.00
09/14/2016 10:15,2,3.119,ACTIVE,215.09,351.37,60.007,1473862503,"201051344000645","219011344069620",28.78,22.80,0,319.51,415.99,91.0,85.9,0.420,554667.4,554667.4,672,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862504,1001744.00
09/14/2016 10:15,2,2.771,ACTIVE,211.70,351.07,59.965,1473862503,"274151322000085","219011344069620",28.27,26.30,0,323.72,388.04,79.4,74.7,0.539,794443.8,794443.8,668,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862505,1001745.00
09/14/2016 10:15,2,3.033,ACTIVE,214.64,353.17,59.954,1473862503,"201051344000633","219011344069620",29.26,23.00,0,320.41,415.09,89.8,84.8,0.420,546247.9,546247.9,670,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862506,1001746.00
09/14/2016 10:15,2,2.984,ACTIVE,214.87,351.97,59.975,1473862503,"201051344000469","219011344069620",29.46,22.30,0,316.80,417.19,89.0,84.0,0.424,548818.9,548818.9,674,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862507,1001747.00
09/14/2016 10:15,2,2.979,ACTIVE,212.83,348.36,59.975,1473862503,"201051344000646","219011344069620",29.02,24.00,0,318.91,411.78,87.5,82.6,0.415,549403.4,549403.4,666,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862508,1001748.00
09/14/2016 10:15,2,2.867,ACTIVE,211.48,344.15,59.970,1473862503,"274151322000052","219011344069620",28.94,28.30,0,322.81,389.84,84.0,79.1,0.323,816434.9,816434.9,667,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862509,1001749.00
09/14/2016 10:15,2,2.867,ACTIVE,213.51,348.06,59.991,1473862503,"201051344000585","219011344069620",29.38,25.00,0,315.90,408.78,85.3,80.4,0.393,559277.2,559277.2,670,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862510,1001750.00
09/14/2016 10:15,2,2.871,ACTIVE,212.61,346.56,59.981,1473862503,"201051344001230","219011344069620",29.26,24.30,0,318.61,411.78,85.1,80.2,0.402,552430.9,552430.9,668,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862511,1001751.00
09/14/2016 10:15,2,2.793,ACTIVE,213.74,348.36,59.986,1473862503,"201051344000582","219011344069620",29.10,23.00,0,317.70,411.48,82.3,77.5,0.376,545192.7,545192.7,666,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862512,1001752.00
09/14/2016 10:15,2,2.805,ACTIVE,212.61,346.56,60.023,1473862503,"201051344000955","219011344069620",29.48,24.50,0,318.30,411.78,83.7,78.8,0.398,559127.9,559127.9,665,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862512,1001753.00
09/14/2016 10:15,2,1.865,ACTIVE,211.70,411.18,60.007,1473862503,"274151322000094","219011344069620",38.15,29.30,0,336.04,466.79,72.1,67.6,0.504,671488.6,671488.6,686,0,0,0,L,1151911521,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862513,1001754.00
09/14/2016 10:15,2,2.580,ACTIVE,214.64,358.28,60.002,1473862503,"201051344000579","219011344069620",29.28,24.00,0,320.11,416.29,76.5,71.9,0.658,563146.2,563146.2,669,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862514,1001755.00
09/14/2016 10:15,2,2.590,ACTIVE,212.16,347.46,59.907,1473862503,"201051344000890","219011344069620",29.32,24.50,0,317.40,411.48,76.9,72.3,0.628,556383.4,556383.4,667,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862515,1001756.00
09/14/2016 10:15,2,2.553,ACTIVE,212.38,353.77,59.944,1473862503,"201051344000438","219011344069620",29.24,23.50,0,316.50,411.48,75.5,71.0,0.632,557836.3,557836.3,667,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862516,1001757.00
09/14/2016 10:15,2,2.490,ACTIVE,212.38,357.68,60.002,1473862503,"201051344000417","219011344069620",28.84,24.30,0,316.50,409.98,72.8,68.3,0.619,548947.1,548947.1,668,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862517,1001758.00
