ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 10:15,2,2.398,ACTIVE,211.48,355.28,59.970,1473862503,"274151322000083","219011344069620",28.71,27.80,0,323.11,388.64,69.7,65.3,0.486,809006.1,809006.1,667,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862518,1001759.00
09/14/2016 10:15,2,2.535,ACTIVE,211.93,365.80,59.975,1473862503,"274151322000076","219011344069620",29.14,28.00,0,324.32,397.35,74.8,70.3,0.517,863490.2,863490.2,669,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862519,1001760.00
09/14/2016 10:15,2,2.457,ACTIVE,213.29,360.08,59.986,1473862503,"201051344000868","219011344069620",28.96,22.50,0,318.30,415.09,72.2,67.7,0.588,547613.8,547613.8,670,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862520,1001761.00
09/14/2016 10:15,2,2.404,ACTIVE,211.25,361.29,59.975,1473862503,"274151322000095","219011344069620",29.42,28.50,0,322.81,392.85,71.5,67.1,0.477,854775.6,854775.6,671,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862521,1001762.00
09/14/2016 10:15,2,2.426,ACTIVE,213.74,354.97,60.007,1473862503,"201051344000988","219011344069620",18.89,21.80,0,320.41,397.96,46.5,42.9,0.389,530771.7,530771.7,668,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862521,1001763.00
09/14/2016 10:15,2,2.383,ACTIVE,212.38,356.48,59.944,1473862503,"201051344001025","219011344069620",29.16,24.30,0,318.00,409.98,70.4,66.0,0.575,557962.7,557962.7,666,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862522,1001764.00
09/14/2016 10:15,2,2.328,ACTIVE,213.74,358.58,60.007,1473862503,"201051344000458","219011344069620",29.22,23.80,0,318.61,415.09,68.9,64.6,0.597,554964.1,554964.1,673,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862523,1001765.00
09/14/2016 10:15,2,2.332,ACTIVE,214.19,360.38,59.981,1473862503,"201051344000853","219011344069620",29.16,23.00,0,322.21,415.99,68.9,64.6,0.570,554250.0,554250.0,676,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862524,1001766.00
09/14/2016 10:15,2,2.297,ACTIVE,212.16,357.38,59.991,1473862503,"201051344000685","219011344069620",29.24,23.00,0,315.90,410.58,68.1,63.8,0.583,557052.6,557052.6,669,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862525,1001767.00
09/14/2016 10:15,2,2.258,ACTIVE,212.38,357.08,59.996,1473862503,"201051344000917","219011344069620",29.16,24.50,0,319.51,409.68,66.8,62.5,0.566,554013.8,554013.8,669,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862526,1001768.00
09/14/2016 10:15,2,2.266,ACTIVE,212.16,355.88,59.917,1473862503,"201051344001145","219011344069620",29.16,23.30,0,318.30,410.88,67.0,62.7,0.552,559206.3,559206.3,667,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862527,1001769.00
09/14/2016 10:15,2,2.299,ACTIVE,212.38,356.78,59.970,1473862503,"201051344000651","219011344069620",28.88,23.00,0,317.70,409.98,67.2,63.0,0.557,552308.8,552308.8,666,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862528,1001770.00
09/14/2016 10:15,2,2.176,ACTIVE,211.25,359.18,60.034,1473862503,"274151322000088","219011344069620",27.75,26.00,0,323.72,387.74,61.1,57.0,0.411,778691.7,778691.7,669,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862529,1001771.00
09/14/2016 10:15,2,1.451,ACTIVE,211.93,417.79,59.970,1473862503,"274151322000068","219011344069620",39.08,29.30,0,335.44,465.58,57.4,53.4,0.389,671939.8,671939.8,685,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862530,1001772.00
09/14/2016 10:15,2,2.244,ACTIVE,212.16,355.58,59.981,1473862503,"201051344001135","219011344069620",28.78,23.50,0,318.61,410.58,65.4,61.2,0.544,548453.5,548453.5,666,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862531,1001773.00
09/14/2016 10:15,2,2.225,ACTIVE,212.83,357.38,59.996,1473862503,"201051344000594","219011344069620",28.94,23.50,0,317.70,411.78,65.2,61.0,0.535,559364.3,559364.3,669,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862532,1001774.00
09/14/2016 10:15,2,2.205,ACTIVE,212.61,354.97,59.928,1473862503,"201051344001203","219011344069620",29.10,24.00,0,315.60,411.18,65.0,60.8,0.552,556653.1,556653.1,668,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862532,1001775.00
09/14/2016 10:15,2,2.092,ACTIVE,211.48,356.18,59.959,1473862503,"274151322000054","219011344069620",28.07,27.50,0,322.51,389.54,59.4,55.4,0.415,794721.8,794721.8,666,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862533,1001776.00
09/14/2016 10:15,2,2.172,ACTIVE,213.51,357.08,59.965,1473862503,"201051344000867","219011344069620",29.24,23.50,0,318.91,410.88,64.4,60.2,0.521,546678.6,546678.6,670,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862534,1001777.00
09/14/2016 10:15,2,2.150,ACTIVE,212.16,355.88,60.018,1473862503,"201051344001093","219011344069620",29.22,24.50,0,316.20,412.38,63.7,59.6,0.521,553409.2,553409.2,668,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862535,1001778.00
09/14/2016 10:15,2,2.180,ACTIVE,213.29,358.28,59.975,1473862503,"201051344000900","219011344069620",28.94,22.50,0,318.91,416.89,64.0,59.8,0.526,563460.9,563460.9,672,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862536,1001779.00
09/14/2016 10:15,2,2.154,ACTIVE,213.51,357.98,59.981,1473862503,"201051344000648","219011344069620",29.14,21.80,0,318.30,415.39,63.7,59.5,0.521,552226.6,552226.6,670,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862537,1001780.00
09/14/2016 10:15,2,2.180,ACTIVE,213.51,357.98,59.986,1473862503,"201051344000569","219011344069620",29.16,23.30,0,319.21,415.39,64.4,60.2,0.544,563454.0,563454.0,673,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862538,1001781.00
09/14/2016 10:15,2,2.186,ACTIVE,213.74,357.68,60.028,1473862503,"201051344000983","219011344069620",29.36,23.30,0,319.21,415.39,65.0,60.8,0.548,555911.1,555911.1,675,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862539,1001782.00
09/14/2016 10:15,2,2.215,ACTIVE,213.74,358.58,59.981,1473862503,"201051344001158","219011344069620",28.94,23.00,0,320.11,416.29,65.0,60.8,0.544,547645.8,547645.8,669,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862540,1001783.00
09/14/2016 10:15,2,2.195,ACTIVE,213.74,360.69,60.044,1473862503,"201051344000576","219011344069620",28.75,22.30,0,319.51,416.89,64.0,59.8,0.530,555193.8,555193.8,673,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862541,1001784.00
09/14/2016 10:15,2,2.131,ACTIVE,211.25,345.96,59.965,1473862503,"274151322000087","219011344069620",27.71,32.40,0,323.11,387.14,59.8,55.8,0.411,766853.6,766853.6,673,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473862541,1001785.00
09/14/2016 10:30,2,4.215,ACTIVE,216.00,354.37,59.959,1473863404,"201051344000645","219011344069620",28.53,26.00,0,318.91,419.90,121.8,115.6,0.548,554694.5,554694.5,673,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863405,1001786.00
09/14/2016 10:30,2,3.844,ACTIVE,212.61,351.97,59.954,1473863404,"274151322000085","219011344069620",27.45,31.00,0,328.82,390.44,106.9,101.3,0.402,794468.2,794468.2,669,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863406,1001787.00
09/14/2016 10:30,2,4.312,ACTIVE,215.54,356.18,59.975,1473863404,"201051344000633","219011344069620",28.59,26.30,0,320.11,419.90,124.9,118.6,0.601,546275.0,546275.0,671,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863407,1001788.00
09/14/2016 10:30,2,4.436,ACTIVE,216.22,358.28,59.949,1473863404,"201051344000469","219011344069620",28.75,25.30,0,316.50,422.00,129.2,122.8,0.628,548846.3,548846.3,675,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863408,1001789.00
09/14/2016 10:30,2,4.395,ACTIVE,213.74,353.47,59.959,1473863404,"201051344000646","219011344069620",28.65,28.80,0,317.40,415.39,127.5,121.1,0.610,549430.2,549430.2,667,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863409,1001790.00
09/14/2016 10:30,2,4.232,ACTIVE,212.61,361.59,59.959,1473863404,"274151322000052","219011344069620",28.49,31.50,0,327.62,393.45,122.0,115.8,0.477,816460.6,816460.6,668,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863410,1001791.00
09/14/2016 10:30,2,4.549,ACTIVE,214.87,355.58,59.991,1473863404,"201051344000585","219011344069620",29.00,28.00,0,318.91,413.59,133.6,127.0,0.636,559304.1,559304.1,671,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863410,1001792.00
09/14/2016 10:30,2,4.549,ACTIVE,213.74,354.37,59.981,1473863404,"201051344001230","219011344069620",28.71,27.50,0,316.50,416.29,132.4,125.8,0.623,552457.7,552457.7,669,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863411,1001793.00
09/14/2016 10:30,2,4.562,ACTIVE,215.32,356.18,59.965,1473863404,"201051344000582","219011344069620",28.98,25.80,0,318.61,416.29,133.9,127.4,0.614,545219.3,545219.3,667,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863412,1001794.00
09/14/2016 10:30,2,4.867,ACTIVE,213.96,354.97,59.970,1473863404,"201051344000955","219011344069620",28.51,27.30,0,317.40,416.29,140.6,133.8,0.676,559155.2,559155.2,666,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863413,1001795.00
09/14/2016 10:30,2,3.182,ACTIVE,212.61,414.19,59.991,1473863404,"274151322000094","219011344069620",37.81,33.80,0,333.63,464.68,121.2,115.0,0.464,671511.9,671511.9,687,0,0,0,L,1151911521,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863414,1001796.00
09/14/2016 10:30,2,5.107,ACTIVE,217.13,359.48,59.959,1473863404,"201051344000579","219011344069620",28.59,27.00,0,319.81,420.80,147.9,140.8,0.698,563173.6,563173.6,670,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863415,1001797.00
09/14/2016 10:30,2,5.004,ACTIVE,213.96,354.67,59.959,1473863404,"201051344000890","219011344069620",28.61,28.00,0,317.10,415.69,145.0,138.0,0.676,556410.5,556410.5,668,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863416,1001798.00
09/14/2016 10:30,2,5.100,ACTIVE,214.87,355.88,59.970,1473863404,"201051344000438","219011344069620",28.86,26.80,0,315.00,415.69,149.0,141.9,0.712,557863.6,557863.6,668,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863417,1001799.00
09/14/2016 10:30,2,5.092,ACTIVE,214.64,356.48,59.991,1473863404,"201051344000417","219011344069620",28.92,28.30,0,318.61,414.49,149.2,142.1,0.703,548973.8,548973.8,669,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863418,1001800.00
09/14/2016 10:30,2,4.879,ACTIVE,212.61,360.99,59.954,1473863404,"274151322000083","219011344069620",28.33,33.00,0,328.52,392.85,140.1,133.3,0.557,809031.3,809031.3,668,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863419,1001801.00
09/14/2016 10:30,2,5.354,ACTIVE,213.51,358.88,59.954,1473863404,"274151322000076","219011344069620",29.18,32.20,0,328.52,401.26,158.1,150.7,0.623,863518.1,863518.1,670,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863420,1001802.00
09/14/2016 10:30,2,5.572,ACTIVE,216.45,361.29,59.965,1473863404,"201051344000868","219011344069620",28.69,25.80,0,318.30,418.39,161.9,154.3,0.738,547641.2,547641.2,671,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863421,1001803.00
09/14/2016 10:30,2,5.393,ACTIVE,212.61,365.19,59.965,1473863404,"274151322000095","219011344069620",28.92,32.40,0,328.52,395.85,158.0,150.6,0.601,854803.0,854803.0,672,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863422,1001804.00
09/14/2016 10:30,2,5.689,ACTIVE,217.58,358.28,59.954,1473863404,"201051344000988","219011344069620",18.71,24.30,0,319.81,397.66,107.8,102.2,0.508,530789.6,530789.6,669,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863422,1001805.00
09/14/2016 10:30,2,5.664,ACTIVE,215.54,358.88,59.965,1473863404,"201051344001025","219011344069620",28.82,28.00,0,318.30,415.09,165.4,157.7,0.751,557990.2,557990.2,667,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863423,1001806.00
09/14/2016 10:30,2,5.527,ACTIVE,217.35,362.49,59.959,1473863404,"201051344000458","219011344069620",28.88,26.50,0,317.70,420.50,161.7,154.1,0.773,554991.5,554991.5,674,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863424,1001807.00
09/14/2016 10:30,2,5.426,ACTIVE,218.03,363.09,59.991,1473863404,"201051344000853","219011344069620",29.12,26.00,0,320.11,420.20,160.0,152.5,0.742,554277.5,554277.5,677,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863425,1001808.00
09/14/2016 10:30,2,5.545,ACTIVE,214.64,358.28,59.954,1473863404,"201051344000685","219011344069620",28.75,26.80,0,316.50,415.09,161.3,153.8,0.782,557079.7,557079.7,670,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863426,1001809.00
09/14/2016 10:30,2,5.383,ACTIVE,215.54,357.38,59.965,1473863404,"201051344000917","219011344069620",28.98,27.50,0,318.00,414.19,158.0,150.6,0.738,554040.7,554040.7,670,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863427,1001810.00
09/14/2016 10:30,2,5.338,ACTIVE,214.41,357.38,59.954,1473863404,"201051344001145","219011344069620",28.96,26.50,0,318.91,415.39,156.5,149.1,0.720,559233.3,559233.3,668,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863428,1001811.00
09/14/2016 10:30,2,5.170,ACTIVE,215.54,357.68,59.965,1473863404,"201051344000651","219011344069620",29.04,25.50,0,316.50,414.19,151.9,144.7,0.694,552336.3,552336.3,667,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863429,1001812.00
09/14/2016 10:30,2,4.980,ACTIVE,212.38,357.08,59.949,1473863404,"274151322000088","219011344069620",27.49,30.30,0,329.13,391.34,138.5,131.8,0.539,778716.6,778716.6,670,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863430,1001813.00
09/14/2016 10:30,2,3.223,ACTIVE,213.29,424.71,59.959,1473863404,"274151322000068","219011344069620",39.54,34.00,0,334.54,465.58,128.4,122.0,0.491,671963.6,671963.6,686,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863431,1001814.00
09/14/2016 10:30,2,4.818,ACTIVE,214.64,355.28,59.938,1473863404,"201051344001135","219011344069620",28.78,27.00,0,319.21,414.19,140.4,133.6,0.658,548480.8,548480.8,667,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863432,1001815.00
09/14/2016 10:30,2,4.807,ACTIVE,215.32,357.98,59.975,1473863404,"201051344000594","219011344069620",28.78,26.50,0,317.40,416.29,140.1,133.3,0.650,559392.0,559392.0,670,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863433,1001816.00
09/14/2016 10:30,2,4.658,ACTIVE,214.87,356.48,59.938,1473863404,"201051344001203","219011344069620",28.88,27.30,0,315.30,416.29,136.2,129.6,0.641,556681.0,556681.0,669,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863434,1001817.00
09/14/2016 10:30,2,4.285,ACTIVE,212.38,342.65,59.954,1473863404,"274151322000054","219011344069620",27.57,32.00,0,328.52,391.94,119.7,113.6,0.455,794747.0,794747.0,667,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863434,1001818.00
09/14/2016 10:30,2,4.551,ACTIVE,215.77,356.48,59.949,1473863404,"201051344000867","219011344069620",28.77,27.00,0,319.81,418.09,132.5,126.0,0.614,546706.3,546706.3,671,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863435,1001819.00
09/14/2016 10:30,2,4.400,ACTIVE,214.41,354.07,59.954,1473863404,"201051344001093","219011344069620",29.10,27.50,0,317.10,415.69,129.7,123.3,0.601,553436.9,553436.9,669,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863436,1001820.00
09/14/2016 10:30,2,4.227,ACTIVE,215.77,356.48,59.959,1473863404,"201051344000900","219011344069620",29.10,25.30,0,318.91,421.70,124.5,118.2,0.570,563488.8,563488.8,673,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863437,1001821.00
09/14/2016 10:30,2,4.070,ACTIVE,215.77,355.28,59.928,1473863404,"201051344000648","219011344069620",28.57,24.50,0,317.10,420.80,117.7,111.7,0.544,552254.1,552254.1,671,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863438,1001822.00
09/14/2016 10:30,2,3.836,ACTIVE,215.77,354.67,59.959,1473863404,"201051344000569","219011344069620",28.73,26.00,0,318.30,420.50,111.6,105.8,0.526,563481.7,563481.7,674,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863439,1001823.00
09/14/2016 10:30,2,3.697,ACTIVE,215.77,354.97,59.996,1473863404,"201051344000983","219011344069620",29.08,26.80,0,317.40,420.50,108.9,103.2,0.521,555939.0,555939.0,676,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863440,1001824.00
09/14/2016 10:30,2,3.648,ACTIVE,215.32,353.47,59.959,1473863404,"201051344001158","219011344069620",28.61,26.00,0,318.61,420.50,105.7,100.1,0.499,547673.4,547673.4,670,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863441,1001825.00
09/14/2016 10:30,2,3.570,ACTIVE,215.54,353.77,59.949,1473863404,"201051344000576","219011344069620",28.47,25.30,0,318.61,421.10,103.0,97.5,0.482,555221.5,555221.5,674,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863442,1001826.00
09/14/2016 10:30,2,3.473,ACTIVE,211.93,354.67,59.986,1473863404,"274151322000087","219011344069620",27.37,37.50,0,328.82,389.54,96.2,91.0,0.358,766878.6,766878.6,674,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473863443,1001827.00
09/14/2016 10:45,2,7.383,ACTIVE,220.06,370.90,59.975,1473864303,"201051344000645","219011344069620",28.37,28.30,0,319.21,422.00,211.9,202.6,0.959,554724.5,554724.5,674,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864304,1001828.00
09/14/2016 10:45,2,7.010,ACTIVE,214.87,366.10,59.954,1473864303,"274151322000085","219011344069620",26.48,34.80,0,329.43,398.56,188.0,179.6,0.716,794495.0,794495.0,670,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864305,1001829.00
09/14/2016 10:45,2,7.381,ACTIVE,218.93,367.90,59.975,1473864303,"201051344000633","219011344069620",28.23,28.80,0,319.51,422.60,211.0,201.7,0.999,546305.0,546305.0,672,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864306,1001830.00
09/14/2016 10:45,2,7.428,ACTIVE,220.52,371.51,60.002,1473864303,"201051344000469","219011344069620",28.23,27.50,0,317.40,422.30,212.3,203.0,1.003,548876.6,548876.6,676,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864307,1001831.00
09/14/2016 10:45,2,7.246,ACTIVE,217.58,366.70,60.007,1473864303,"201051344000646","219011344069620",28.33,31.50,0,317.70,420.20,207.8,198.7,0.941,549459.8,549459.8,668,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864308,1001832.00
09/14/2016 10:45,2,7.092,ACTIVE,215.32,360.99,59.996,1473864303,"274151322000052","219011344069620",27.85,36.50,0,327.62,403.07,200.0,191.1,0.795,816489.0,816489.0,669,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864309,1001833.00
09/14/2016 10:45,2,7.236,ACTIVE,218.93,367.00,60.039,1473864303,"201051344000585","219011344069620",28.41,30.80,0,318.30,422.90,208.2,199.0,0.968,559333.9,559333.9,672,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864310,1001834.00
09/14/2016 10:45,2,7.283,ACTIVE,216.90,363.39,59.996,1473864303,"201051344001230","219011344069620",28.21,31.50,0,318.30,421.40,208.1,198.9,0.937,552487.3,552487.3,670,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864310,1001835.00
09/14/2016 10:45,2,7.264,ACTIVE,218.71,369.10,60.007,1473864303,"201051344000582","219011344069620",28.09,29.00,0,318.61,419.90,206.5,197.4,0.932,545248.7,545248.7,668,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864311,1001836.00
09/14/2016 10:45,2,7.254,ACTIVE,217.58,365.80,60.012,1473864303,"201051344000955","219011344069620",28.61,30.80,0,315.90,422.60,210.0,200.7,0.981,559185.4,559185.4,667,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864312,1001837.00
09/14/2016 10:45,2,4.766,ACTIVE,215.09,421.10,60.002,1473864303,"274151322000094","219011344069620",38.70,38.20,0,335.14,467.99,187.6,179.2,0.725,671538.1,671538.1,688,0,0,0,L,1151911521,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864313,1001838.00
09/14/2016 10:45,2,7.338,ACTIVE,220.52,371.21,60.007,1473864303,"201051344000579","219011344069620",28.47,29.80,0,320.11,423.50,211.4,202.1,0.981,563204.1,563204.1,671,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864314,1001839.00
09/14/2016 10:45,2,7.299,ACTIVE,217.35,364.59,60.012,1473864303,"201051344000890","219011344069620",28.17,31.30,0,317.40,420.20,208.3,199.1,0.950,556440.4,556440.4,669,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864315,1001840.00
09/14/2016 10:45,2,7.312,ACTIVE,218.03,366.40,60.012,1473864303,"201051344000438","219011344069620",28.33,29.80,0,316.80,420.50,209.6,200.4,0.972,557893.7,557893.7,669,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864316,1001841.00
09/14/2016 10:45,2,7.240,ACTIVE,217.58,365.19,60.002,1473864303,"201051344000417","219011344069620",27.91,32.20,0,317.40,419.30,204.6,195.6,0.981,549003.4,549003.4,670,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864317,1001842.00
09/14/2016 10:45,2,6.984,ACTIVE,214.41,358.58,59.991,1473864303,"274151322000083","219011344069620",27.67,37.80,0,327.92,397.96,195.4,186.7,0.782,809059.3,809059.3,669,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864318,1001843.00
09/14/2016 10:45,2,7.467,ACTIVE,215.77,376.31,60.007,1473864303,"274151322000076","219011344069620",28.55,37.50,0,327.62,406.37,215.7,206.3,0.831,863549.0,863549.0,671,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864319,1001844.00
09/14/2016 10:45,2,7.402,ACTIVE,218.71,368.20,59.991,1473864303,"201051344000868","219011344069620",28.09,28.00,0,317.40,421.10,210.5,201.2,0.950,547671.6,547671.6,672,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864320,1001845.00
09/14/2016 10:45,2,7.395,ACTIVE,214.41,358.88,59.996,1473864303,"274151322000095","219011344069620",28.29,38.40,0,329.13,402.46,211.8,202.5,0.787,854833.3,854833.3,673,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864320,1001846.00
09/14/2016 10:45,2,7.430,ACTIVE,220.29,365.80,60.018,1473864303,"201051344000988","219011344069620",18.35,27.00,0,323.11,399.16,138.2,131.4,0.641,530809.4,530809.4,670,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864321,1001847.00
09/14/2016 10:45,2,7.352,ACTIVE,218.48,365.80,60.002,1473864303,"201051344001025","219011344069620",28.21,31.00,0,317.10,420.20,210.0,200.8,0.941,558020.5,558020.5,668,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864322,1001848.00
09/14/2016 10:45,2,7.232,ACTIVE,220.06,369.70,59.991,1473864303,"201051344000458","219011344069620",28.71,29.00,0,317.70,422.00,210.2,200.9,0.986,555021.9,555021.9,675,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864323,1001849.00
09/14/2016 10:45,2,7.312,ACTIVE,220.74,371.51,60.023,1473864303,"201051344000853","219011344069620",28.63,28.00,0,319.21,421.70,212.1,202.7,0.986,554308.1,554308.1,678,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864324,1001850.00
09/14/2016 10:45,2,7.277,ACTIVE,217.13,363.09,60.002,1473864303,"201051344000685","219011344069620",28.29,29.00,0,317.40,420.20,208.5,199.3,0.986,557109.7,557109.7,671,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864325,1001851.00
09/14/2016 10:45,2,7.191,ACTIVE,218.26,367.00,60.012,1473864303,"201051344000917","219011344069620",28.33,30.30,0,318.61,418.70,206.2,197.1,0.968,554070.3,554070.3,671,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864326,1001852.00
09/14/2016 10:45,2,7.104,ACTIVE,217.35,366.10,60.049,1473864303,"201051344001145","219011344069620",28.67,29.50,0,318.30,419.90,206.2,197.0,0.932,559263.0,559263.0,669,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864327,1001853.00
09/14/2016 10:45,2,7.305,ACTIVE,218.93,366.40,59.991,1473864303,"201051344000651","219011344069620",28.35,29.50,0,318.61,425.01,209.6,200.4,0.955,552366.6,552366.6,668,0,0,0,L,1122011218,0,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864328,1001854.00
09/14/2016 10:45,2,7.021,ACTIVE,214.64,374.81,59.996,1473864303,"274151322000088","219011344069620",26.56,34.50,0,327.62,396.45,188.8,180.3,0.720,778743.9,778743.9,671,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864329,1001855.00
09/14/2016 10:45,2,4.754,ACTIVE,216.00,431.32,59.996,1473864303,"274151322000068","219011344069620",38.63,38.00,0,388.94,467.09,186.7,178.3,0.720,671990.1,671990.1,687,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864330,1001856.00
09/14/2016 10:45,2,7.248,ACTIVE,218.26,366.70,59.991,1473864303,"201051344001135","219011344069620",28.25,29.00,0,317.70,419.30,207.4,198.3,0.963,548511.0,548511.0,668,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864331,1001857.00
09/14/2016 10:45,2,7.383,ACTIVE,218.26,369.10,59.965,1473864303,"201051344000594","219011344069620",28.21,30.00,0,316.80,418.70,210.8,201.6,0.959,559422.6,559422.6,671,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864331,1001858.00
09/14/2016 10:45,2,7.285,ACTIVE,218.48,365.80,59.991,1473864303,"201051344001203","219011344069620",28.67,30.50,0,316.80,423.50,211.6,202.3,0.981,556711.5,556711.5,670,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864332,1001859.00
09/14/2016 10:45,2,6.980,ACTIVE,215.09,358.58,59.991,1473864303,"274151322000054","219011344069620",26.88,35.80,0,327.32,401.86,189.9,181.4,0.734,794774.6,794774.6,668,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864333,1001860.00
09/14/2016 10:45,2,7.295,ACTIVE,219.16,367.60,59.986,1473864303,"201051344000867","219011344069620",28.37,30.50,0,319.21,420.50,209.6,200.3,0.950,546736.9,546736.9,672,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864335,1001861.00
09/14/2016 10:45,2,7.258,ALERT,218.48,367.90,59.996,1473864303,"201051344001093","219011344069620",28.57,30.00,0,308.39,429.22,210.1,200.8,0.955,553467.2,553467.2,670,0,0,0,L,1122011218,0,124.94,124.04,0002,30,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864336,1001862.00
09/14/2016 10:45,2,7.348,ACTIVE,219.84,369.70,59.996,1473864303,"201051344000900","219011344069620",28.71,27.80,0,317.40,422.90,213.7,204.3,0.941,563519.9,563519.9,674,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864337,1001863.00
09/14/2016 10:45,2,7.262,ACTIVE,219.61,370.60,60.002,1473864303,"201051344000648","219011344069620",28.39,27.30,0,316.80,422.30,208.6,199.4,0.946,552284.6,552284.6,672,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864338,1001864.00
09/14/2016 10:45,2,7.281,ACTIVE,220.06,369.10,60.007,1473864303,"201051344000569","219011344069620",28.47,29.30,0,319.21,422.00,209.8,200.6,0.946,563512.5,563512.5,675,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864339,1001865.00
09/14/2016 10:45,2,7.324,ACTIVE,220.29,371.81,60.007,1473864303,"201051344000983","219011344069620",28.41,28.80,0,320.11,423.20,210.6,201.4,0.981,555969.9,555969.9,677,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864340,1001866.00
09/14/2016 10:45,2,7.279,ACTIVE,220.52,371.81,60.007,1473864303,"201051344001158","219011344069620",28.27,28.80,0,318.91,422.30,208.4,199.3,0.963,547704.1,547704.1,671,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864341,1001867.00
09/14/2016 10:45,2,7.330,ACTIVE,220.29,372.11,59.991,1473864303,"201051344000576","219011344069620",28.29,28.00,0,319.21,422.00,210.0,200.7,0.950,555252.2,555252.2,675,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864342,1001868.00
09/14/2016 10:45,2,6.912,ACTIVE,215.09,361.59,59.996,1473864303,"274151322000087","219011344069620",26.68,42.50,0,329.73,397.66,186.4,178.0,0.703,766905.9,766905.9,675,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473864343,1001869.00
09/14/2016 11:00,2,5.551,ACTIVE,218.26,361.89,60.002,1473865203,"201051344000645","219011344069620",27.55,32.00,0,340.85,415.99,154.9,147.6,0.707,554773.0,554773.0,675,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865205,1001870.00
09/14/2016 11:00,2,5.521,ACTIVE,217.58,363.09,60.002,1473865203,"201051344000633","219011344069620",27.39,33.50,0,339.65,416.59,153.2,145.9,0.725,546353.1,546353.1,673,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865207,1001871.00
09/14/2016 11:00,2,5.533,ACTIVE,218.48,363.39,60.007,1473865203,"201051344000469","219011344069620",27.59,32.00,0,340.85,417.79,154.6,147.3,0.738,548925.1,548925.1,677,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865208,1001872.00
09/14/2016 11:00,2,5.299,ACTIVE,216.22,359.18,60.018,1473865203,"201051344000646","219011344069620",27.53,36.30,0,315.60,432.22,147.8,140.7,0.685,549507.3,549507.3,669,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865208,1001873.00
09/14/2016 11:00,2,5.115,ACTIVE,214.41,367.60,59.991,1473865203,"274151322000052","219011344069620",27.37,42.50,0,336.04,395.55,141.8,134.9,0.544,816534.7,816534.7,670,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865209,1001874.00
09/14/2016 11:00,2,5.316,ACTIVE,217.35,362.49,59.996,1473865203,"201051344000585","219011344069620",27.81,35.60,0,318.00,416.89,149.8,142.7,0.703,559381.5,559381.5,673,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865210,1001875.00
09/14/2016 11:00,2,5.363,ACTIVE,215.77,357.38,60.007,1473865203,"201051344001230","219011344069620",27.37,36.00,0,321.91,422.30,148.7,141.6,0.698,552534.7,552534.7,671,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865211,1001876.00
09/14/2016 11:00,2,5.379,ACTIVE,217.58,360.99,59.981,1473865203,"201051344000582","219011344069620",27.23,33.50,0,326.12,428.91,148.3,141.3,0.663,545295.8,545295.8,669,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865212,1001877.00
09/14/2016 11:00,2,5.371,ACTIVE,216.22,357.68,60.023,1473865203,"201051344000955","219011344069620",27.57,34.30,0,335.44,411.48,149.9,142.8,0.716,559233.4,559233.4,668,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865213,1001878.00
09/14/2016 11:00,2,3.518,ACTIVE,214.41,409.98,59.996,1473865203,"274151322000094","219011344069620",36.94,43.40,0,382.03,454.76,131.6,125.1,0.504,671580.5,671580.5,689,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865214,1001879.00
09/14/2016 11:00,2,5.555,ACTIVE,218.71,363.99,60.012,1473865203,"201051344000579","219011344069620",27.89,33.00,0,342.05,416.59,157.0,149.6,0.738,563252.4,563252.4,672,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865215,1001880.00
09/14/2016 11:00,2,5.400,ALERT,216.22,356.78,59.991,1473865203,"201051344000890","219011344069620",27.47,36.00,0,304.18,415.99,150.2,143.0,0.698,556487.5,556487.5,670,0,0,0,L,1122011218,0,124.04,122.68,0002,35,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865217,1001881.00
09/14/2016 11:00,2,5.375,ALERT,216.90,359.18,60.002,1473865203,"201051344000438","219011344069620",27.81,34.00,0,305.98,423.20,151.3,144.1,0.707,557941.2,557941.2,670,0,0,0,L,1122011218,0,124.27,123.59,0002,32,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865219,1001882.00
09/14/2016 11:00,2,5.430,ALERT,216.67,357.68,60.002,1473865203,"201051344000417","219011344069620",27.12,36.50,0,300.27,426.81,149.2,142.1,0.707,549049.6,549049.6,671,0,0,0,L,1122011218,0,123.81,123.36,0002,33,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865220,1001883.00
09/14/2016 11:00,2,5.186,ACTIVE,214.19,351.37,60.002,1473865203,"274151322000083","219011344069620",27.31,43.00,0,336.94,394.05,143.4,136.5,0.557,809104.2,809104.2,670,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865221,1001884.00
09/14/2016 11:00,2,5.615,ACTIVE,215.32,362.49,60.002,1473865203,"274151322000076","219011344069620",27.87,42.30,0,336.34,398.56,158.4,150.9,0.619,863598.4,863598.4,672,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865222,1001885.00
09/14/2016 11:00,2,5.945,ACTIVE,217.80,362.49,60.002,1473865203,"201051344000868","219011344069620",27.71,32.20,0,336.94,415.69,166.8,159.1,0.760,547719.7,547719.7,673,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865223,1001886.00
09/14/2016 11:00,2,5.609,ACTIVE,214.41,367.90,60.002,1473865203,"274151322000095","219011344069620",27.89,43.40,0,336.64,397.96,158.6,151.1,0.610,854881.7,854881.7,674,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865224,1001887.00
09/14/2016 11:00,2,6.256,ACTIVE,219.16,360.69,60.028,1473865203,"201051344000988","219011344069620",17.89,30.50,0,343.25,394.35,113.5,107.7,0.530,530840.8,530840.8,671,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865225,1001888.00
09/14/2016 11:00,2,6.109,ALERT,217.58,361.89,60.007,1473865203,"201051344001025","219011344069620",27.55,36.00,0,307.78,415.69,170.6,162.7,0.778,558068.3,558068.3,669,0,0,0,L,1122011218,0,124.27,124.04,0002,33,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865227,1001889.00
09/14/2016 11:00,2,6.334,ACTIVE,219.39,365.80,59.996,1473865203,"201051344000458","219011344069620",28.05,33.00,0,340.25,416.29,179.8,171.7,0.853,555070.1,555070.1,676,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865228,1001890.00
09/14/2016 11:00,2,6.494,ACTIVE,220.06,367.90,60.012,1473865203,"201051344000853","219011344069620",27.87,31.80,0,341.75,415.99,183.3,175.0,0.857,554356.8,554356.8,679,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865229,1001891.00
09/14/2016 11:00,2,6.373,ALERT,216.67,359.48,59.970,1473865203,"201051344000685","219011344069620",27.61,33.80,0,302.98,431.92,178.2,170.1,0.835,557157.4,557157.4,672,0,0,0,L,1122011218,0,124.72,123.14,0002,30,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865231,1001892.00
09/14/2016 11:00,2,6.400,ACTIVE,218.03,363.69,60.007,1473865203,"201051344000917","219011344069620",27.63,35.40,0,332.73,417.49,178.9,170.8,0.835,554117.4,554117.4,672,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865232,1001893.00
09/14/2016 11:00,2,6.406,ALERT,217.35,363.69,60.034,1473865203,"201051344001145","219011344069620",28.05,33.30,0,306.28,432.22,181.9,173.7,0.840,559310.3,559310.3,670,0,0,0,L,1122011218,0,124.27,123.59,0002,33,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865233,1001894.00
09/14/2016 11:00,2,6.898,ACTIVE,218.71,365.80,60.012,1473865203,"201051344000651","219011344069620",27.23,33.50,0,332.43,420.20,190.3,181.7,0.862,552414.7,552414.7,669,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865234,1001895.00
09/14/2016 11:00,2,6.516,ACTIVE,214.87,373.31,59.981,1473865203,"274151322000088","219011344069620",25.86,39.50,0,334.24,392.55,170.6,162.8,0.645,778786.8,778786.8,672,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865235,1001896.00
09/14/2016 11:00,2,4.553,ACTIVE,215.54,422.30,60.002,1473865203,"274151322000068","219011344069620",37.29,41.30,0,388.34,460.17,171.0,163.2,0.654,672032.8,672032.8,688,0,0,0,L,1151911521,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865236,1001897.00
09/14/2016 11:00,2,6.873,ACTIVE,218.26,365.80,60.012,1473865203,"201051344001135","219011344069620",27.65,34.50,0,319.81,424.11,192.4,183.8,0.897,548558.6,548558.6,669,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865237,1001898.00
09/14/2016 11:00,2,7.111,ACTIVE,218.03,365.80,60.007,1473865203,"201051344000594","219011344069620",27.53,33.50,0,335.44,415.39,198.3,189.5,0.910,559471.0,559471.0,672,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865238,1001899.00
09/14/2016 11:00,2,7.121,ALERT,218.71,365.80,60.007,1473865203,"201051344001203","219011344069620",27.21,35.00,0,305.98,419.60,196.1,187.4,0.915,556759.8,556759.8,671,0,0,0,L,1122011218,0,125.40,123.81,0002,32,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865240,1001900.00
09/14/2016 11:00,2,6.672,ACTIVE,215.09,370.60,59.996,1473865203,"274151322000054","219011344069620",26.06,41.30,0,337.54,394.05,176.0,168.0,0.667,794817.8,794817.8,669,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865241,1001901.00
