ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 11:00,2,7.258,ACTIVE,219.39,367.60,59.970,1473865203,"201051344000867","219011344069620",27.79,34.30,0,336.64,414.49,204.3,195.3,0.928,546785.0,546785.0,673,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865242,1001902.00
09/14/2016 11:00,2,7.131,ACTIVE,218.71,366.10,60.002,1473865203,"201051344001093","219011344069620",27.75,35.40,0,334.24,416.59,200.4,191.5,0.906,553515.2,553515.2,672,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865243,1001903.00
09/14/2016 11:00,2,7.607,ACTIVE,220.06,368.50,59.991,1473865203,"201051344000900","219011344069620",27.79,32.20,0,341.15,417.49,214.1,204.7,0.955,563569.1,563569.1,675,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865244,1001904.00
09/14/2016 11:00,2,7.477,ACTIVE,220.06,370.60,60.002,1473865203,"201051344000648","219011344069620",27.77,30.30,0,342.05,416.89,210.1,200.8,0.941,552332.6,552332.6,673,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865245,1001905.00
09/14/2016 11:00,2,7.572,ACTIVE,220.52,372.71,60.018,1473865203,"201051344000569","219011344069620",27.83,32.00,0,338.44,416.59,213.5,204.1,1.003,563560.8,563560.8,676,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865245,1001906.00
09/14/2016 11:00,2,7.562,ACTIVE,220.97,372.71,60.007,1473865203,"201051344000983","219011344069620",28.11,32.00,0,339.95,417.49,215.2,205.8,1.012,556018.5,556018.5,678,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865246,1001907.00
09/14/2016 11:00,2,7.627,ACTIVE,220.74,371.81,60.002,1473865203,"201051344001158","219011344069620",27.39,33.00,0,340.25,415.69,211.7,202.4,0.977,547751.9,547751.9,672,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865247,1001908.00
09/14/2016 11:00,2,7.574,ACTIVE,220.74,374.51,60.007,1473865203,"201051344000576","219011344069620",27.97,32.40,0,341.45,416.89,214.6,205.2,0.981,555300.6,555300.6,676,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865248,1001909.00
09/14/2016 11:00,2,7.164,ACTIVE,215.09,374.81,59.991,1473865203,"274151322000087","219011344069620",25.33,49.30,0,335.74,392.25,183.7,175.4,0.703,766948.4,766948.4,676,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865249,1001910.00
09/14/2016 11:00,2,7.273,ACTIVE,215.09,361.29,59.996,1473865203,"274151322000085","219011344069620",25.05,40.20,0,338.14,392.55,184.4,176.0,0.725,794539.3,794539.3,671,0,0,0,L,1151911521,1,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473865250,1001911.00
09/14/2016 11:15,2,8.734,ACTIVE,221.19,373.91,59.959,1473866103,"201051344000645","219011344069620",27.49,33.50,0,321.91,425.01,243.1,232.7,1.087,554813.9,554813.9,676,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866104,1001912.00
09/14/2016 11:15,2,8.084,ACTIVE,215.32,384.13,59.959,1473866103,"274151322000085","219011344069620",25.33,43.00,0,315.60,412.38,207.4,198.3,0.787,794572.5,794572.5,672,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866105,1001913.00
09/14/2016 11:15,2,8.578,ACTIVE,220.06,374.21,59.965,1473866103,"201051344000633","219011344069620",27.87,35.60,0,319.21,425.31,242.1,231.7,1.145,546393.7,546393.7,674,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866106,1001914.00
09/14/2016 11:15,2,8.539,ACTIVE,221.64,374.21,59.954,1473866103,"201051344000469","219011344069620",28.01,33.00,0,319.51,425.31,242.1,231.7,1.140,548966.0,548966.0,678,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866107,1001915.00
09/14/2016 11:15,2,8.355,ACTIVE,218.48,369.70,59.949,1473866103,"201051344000646","219011344069620",28.37,36.80,0,317.10,423.81,239.9,229.6,1.100,549547.3,549547.3,670,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866108,1001916.00
09/14/2016 11:15,2,8.176,ACTIVE,215.54,380.52,59.954,1473866103,"274151322000052","219011344069620",27.33,44.80,0,328.52,401.26,226.3,216.5,0.893,816572.9,816572.9,671,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866109,1001917.00
09/14/2016 11:15,2,8.535,ACTIVE,220.06,371.81,59.965,1473866103,"201051344000585","219011344069620",27.91,35.80,0,319.51,424.41,241.2,230.9,1.118,559421.8,559421.8,674,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866110,1001918.00
09/14/2016 11:15,2,8.324,ALERT,218.03,371.51,59.959,1473866103,"201051344001230","219011344069620",28.41,35.00,0,305.68,423.81,239.3,229.1,1.118,552573.9,552573.9,672,0,0,0,L,1122011218,0,124.94,123.81,0002,30,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866111,1001919.00
09/14/2016 11:15,2,8.441,ACTIVE,220.06,372.71,59.970,1473866103,"201051344000582","219011344069620",27.91,36.00,0,316.20,440.04,238.5,228.3,1.074,545335.6,545335.6,670,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866112,1001920.00
09/14/2016 11:15,2,8.309,ACTIVE,218.26,368.50,59.975,1473866103,"201051344000955","219011344069620",28.65,36.00,0,317.10,419.60,241.0,230.7,1.123,559273.9,559273.9,669,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866113,1001921.00
09/14/2016 11:15,2,5.441,ACTIVE,215.32,436.73,59.981,1473866103,"274151322000094","219011344069620",38.68,46.20,0,336.64,459.57,213.5,204.1,0.826,671616.0,671616.0,690,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866114,1001922.00
09/14/2016 11:15,2,8.383,ACTIVE,221.64,376.01,59.965,1473866103,"201051344000579","219011344069620",28.96,34.30,0,318.30,430.42,245.8,235.4,1.127,563293.8,563293.8,673,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866115,1001923.00
09/14/2016 11:15,2,8.502,ACTIVE,218.26,369.70,59.959,1473866103,"201051344000890","219011344069620",28.13,34.30,0,320.41,425.61,242.1,231.7,1.100,556527.8,556527.8,672,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866116,1001924.00
09/14/2016 11:15,2,8.434,ACTIVE,218.93,372.41,59.959,1473866103,"201051344000438","219011344069620",28.25,34.50,0,319.81,424.71,241.2,230.9,1.118,557981.7,557981.7,672,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866117,1001925.00
09/14/2016 11:15,2,8.400,ACTIVE,218.48,367.60,59.975,1473866103,"201051344000417","219011344069620",27.47,37.00,0,318.91,418.39,233.7,223.6,1.078,549089.0,549089.0,673,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866118,1001926.00
09/14/2016 11:15,2,8.080,ACTIVE,214.64,370.90,59.959,1473866103,"274151322000083","219011344069620",27.39,46.00,0,328.82,401.26,224.1,214.4,0.875,809141.9,809141.9,671,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866118,1001927.00
09/14/2016 11:15,2,8.611,ACTIVE,216.22,382.63,59.954,1473866103,"274151322000076","219011344069620",28.17,45.30,0,331.53,404.57,245.6,235.2,0.950,863639.8,863639.8,673,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866119,1001928.00
09/14/2016 11:15,2,8.688,ACTIVE,219.84,373.01,59.959,1473866103,"201051344000868","219011344069620",27.47,33.80,0,320.11,425.61,241.6,231.2,1.105,547760.6,547760.6,674,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866120,1001929.00
09/14/2016 11:15,2,8.496,ACTIVE,215.09,388.64,59.965,1473866103,"274151322000095","219011344069620",28.21,47.00,0,329.73,405.47,242.7,232.3,0.910,854922.4,854922.4,675,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866121,1001930.00
09/14/2016 11:15,2,8.529,ACTIVE,221.42,367.60,59.944,1473866103,"201051344000988","219011344069620",18.29,32.00,0,320.71,401.26,158.2,150.8,0.734,530867.5,530867.5,672,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866122,1001931.00
09/14/2016 11:15,2,8.535,ACTIVE,219.61,370.60,59.954,1473866103,"201051344001025","219011344069620",28.03,37.80,0,318.91,424.11,242.2,231.8,1.087,558109.0,558109.0,671,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866123,1001932.00
09/14/2016 11:15,2,8.580,ACTIVE,221.42,374.21,59.970,1473866103,"201051344000458","219011344069620",28.13,34.50,0,321.91,428.01,244.4,234.0,1.136,555111.3,555111.3,677,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866124,1001933.00
09/14/2016 11:15,2,8.566,ACTIVE,221.87,374.21,59.944,1473866103,"201051344000853","219011344069620",28.13,33.80,0,322.81,429.22,244.1,233.7,1.118,554398.1,554398.1,680,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866125,1001934.00
09/14/2016 11:15,2,8.484,ACTIVE,218.03,369.40,59.975,1473866103,"201051344000685","219011344069620",28.35,32.60,0,318.61,419.60,243.3,232.9,1.140,557197.9,557197.9,674,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866126,1001935.00
09/14/2016 11:15,2,8.451,ALERT,219.39,369.10,59.959,1473866103,"201051344000917","219011344069620",27.81,36.30,0,306.88,423.20,238.0,227.8,1.118,554157.0,554157.0,673,0,0,0,L,1122011218,0,125.17,124.94,0002,33,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866128,1001936.00
09/14/2016 11:15,2,8.434,ALERT,218.26,366.70,59.954,1473866103,"201051344001145","219011344069620",28.41,34.80,0,303.58,438.53,242.6,232.2,1.100,559350.5,559350.5,672,0,0,0,L,1122011218,0,124.72,124.04,0002,34,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866130,1001937.00
09/14/2016 11:15,2,8.508,ACTIVE,219.84,371.21,59.965,1473866103,"201051344000651","219011344069620",28.13,35.60,0,320.71,424.71,242.1,231.8,1.083,552455.3,552455.3,670,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866131,1001938.00
09/14/2016 11:15,2,8.119,ACTIVE,215.09,351.97,59.959,1473866103,"274151322000088","219011344069620",25.68,42.80,0,329.43,398.56,211.1,201.8,0.787,778822.6,778822.6,673,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866131,1001939.00
09/14/2016 11:15,2,5.592,ACTIVE,216.22,424.41,59.975,1473866103,"274151322000068","219011344069620",37.53,43.80,0,336.64,464.08,212.1,202.8,0.818,672068.7,672068.7,689,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866132,1001940.00
09/14/2016 11:15,2,8.467,ACTIVE,219.39,369.40,59.965,1473866103,"201051344001135","219011344069620",28.17,35.80,0,318.61,423.81,241.7,231.3,1.105,548599.3,548599.3,670,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866133,1001941.00
09/14/2016 11:15,2,8.582,ACTIVE,219.16,369.10,59.975,1473866103,"201051344000594","219011344069620",28.37,35.40,0,319.81,427.41,246.3,235.8,1.123,559512.6,559512.6,673,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866134,1001942.00
09/14/2016 11:15,2,8.594,ACTIVE,219.61,369.70,59.949,1473866103,"201051344001203","219011344069620",27.87,36.30,0,319.51,425.01,242.4,232.1,1.118,556800.7,556800.7,673,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866135,1001943.00
09/14/2016 11:15,2,8.131,ACTIVE,215.32,357.38,59.965,1473866103,"274151322000054","219011344069620",25.90,44.00,0,330.33,399.46,213.2,203.8,0.804,794854.0,794854.0,670,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866136,1001944.00
09/14/2016 11:15,2,8.594,ACTIVE,220.06,370.90,59.954,1473866103,"201051344000867","219011344069620",27.79,36.50,0,320.71,425.01,242.0,231.6,1.109,546826.2,546826.2,674,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866137,1001945.00
09/14/2016 11:15,2,8.414,ACTIVE,219.61,369.10,59.954,1473866103,"201051344001093","219011344069620",28.09,36.50,0,318.91,424.41,239.1,228.9,1.087,553555.5,553555.5,673,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866138,1001946.00
09/14/2016 11:15,2,8.648,ACTIVE,220.74,373.61,59.975,1473866103,"201051344000900","219011344069620",28.21,33.30,0,318.91,426.51,246.9,236.4,1.109,563611.1,563611.1,676,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866139,1001947.00
09/14/2016 11:15,2,8.596,ACTIVE,220.74,375.11,59.959,1473866103,"201051344000648","219011344069620",27.87,33.30,0,321.61,426.81,242.6,232.2,1.109,552373.8,552373.8,674,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866140,1001948.00
09/14/2016 11:15,2,8.639,ACTIVE,221.19,374.51,59.949,1473866103,"201051344000569","219011344069620",27.67,34.30,0,320.41,426.51,242.0,231.7,1.105,563602.2,563602.2,677,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866141,1001949.00
09/14/2016 11:15,2,8.539,ACTIVE,221.42,374.21,59.959,1473866103,"201051344000983","219011344069620",28.13,34.50,0,322.21,426.21,243.3,232.9,1.127,556060.1,556060.1,679,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866142,1001950.00
09/14/2016 11:15,2,8.637,ACTIVE,221.64,375.11,59.959,1473866103,"201051344001158","219011344069620",27.49,34.00,0,323.41,424.41,240.3,230.0,1.105,547792.8,547792.8,673,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866142,1001951.00
09/14/2016 11:15,2,8.500,ACTIVE,221.42,375.41,59.954,1473866103,"201051344000576","219011344069620",28.25,33.80,0,319.81,427.71,243.0,232.6,1.114,555342.0,555342.0,677,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866143,1001952.00
09/14/2016 11:15,2,7.990,ACTIVE,215.09,370.60,59.954,1473866103,"274151322000087","219011344069620",25.82,53.50,0,330.03,397.35,208.8,199.6,0.804,766984.0,766984.0,677,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473866144,1001953.00
09/14/2016 11:30,2,2.453,ACTIVE,215.32,360.69,59.917,1473867003,"201051344000645","219011344069620",27.51,34.80,0,321.31,430.12,68.4,64.1,0.588,554864.5,554864.5,677,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867004,1001954.00
09/14/2016 11:30,2,2.424,ACTIVE,213.51,359.18,59.970,1473867003,"274151322000085","219011344069620",25.27,44.00,0,331.83,413.29,62.0,57.9,0.424,794615.5,794615.5,673,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867005,1001955.00
09/14/2016 11:30,2,2.400,ALERT,214.87,359.18,59.938,1473867003,"201051344000633","219011344069620",27.37,36.50,0,307.78,430.42,66.5,62.3,0.548,546443.5,546443.5,675,0,0,0,L,1122011218,0,123.14,122.91,0002,36,0,0,0,0,0,0,2,1068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867007,1001956.00
09/14/2016 11:30,2,2.344,ACTIVE,215.32,360.38,59.981,1473867003,"201051344000469","219011344069620",27.55,34.30,0,319.21,441.54,65.4,61.2,0.570,549016.4,549016.4,679,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867008,1001957.00
09/14/2016 11:30,2,2.357,ALERT,213.74,357.68,59.981,1473867003,"201051344000646","219011344069620",27.31,38.00,0,306.58,437.33,65.3,61.1,0.552,549596.9,549596.9,671,0,0,0,L,1122011218,0,122.46,122.01,0002,35,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867009,1001958.00
09/14/2016 11:30,2,2.242,ACTIVE,212.83,347.46,59.944,1473867003,"274151322000052","219011344069620",27.08,46.00,0,322.51,413.29,61.5,57.5,0.411,816619.9,816619.9,672,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867010,1001959.00
09/14/2016 11:30,2,2.363,ALERT,214.19,357.38,59.970,1473867003,"201051344000585","219011344069620",27.04,37.80,0,307.48,427.41,64.7,60.5,0.526,559471.6,559471.6,675,0,0,0,L,1122011218,0,122.23,122.68,0002,34,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867012,1001960.00
09/14/2016 11:30,2,2.172,ACTIVE,213.51,354.97,60.018,1473867003,"201051344001230","219011344069620",27.31,35.40,0,317.70,421.10,60.1,56.1,0.504,552623.3,552623.3,674,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867013,1001961.00
09/14/2016 11:30,2,2.205,ACTIVE,214.41,356.48,59.959,1473867003,"201051344000582","219011344069620",27.02,37.80,0,318.61,436.13,60.4,56.4,0.504,545384.7,545384.7,671,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867014,1001962.00
09/14/2016 11:30,2,2.258,ACTIVE,213.51,355.58,59.975,1473867003,"201051344000955","219011344069620",27.35,36.80,0,314.70,433.42,62.6,58.5,0.535,559323.8,559323.8,670,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867015,1001963.00
09/14/2016 11:30,2,1.447,ACTIVE,213.74,385.63,59.959,1473867003,"274151322000094","219011344069620",35.58,46.00,0,335.14,459.57,52.6,48.8,0.376,671660.1,671660.1,691,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867016,1001964.00
09/14/2016 11:30,2,2.281,ACTIVE,214.87,359.18,59.975,1473867003,"201051344000579","219011344069620",27.85,35.60,0,321.61,443.34,64.4,60.2,0.539,563344.3,563344.3,674,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867017,1001965.00
09/14/2016 11:30,2,2.236,ALERT,213.74,355.28,59.970,1473867003,"201051344000890","219011344069620",27.29,35.00,0,306.28,435.23,61.9,57.8,0.513,556577.2,556577.2,673,0,0,0,L,1122011218,0,122.68,121.78,0002,33,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867018,1001966.00
09/14/2016 11:30,2,2.209,ACTIVE,213.96,357.68,59.986,1473867003,"201051344000438","219011344069620",27.59,34.80,0,318.91,440.34,61.8,57.7,0.526,558031.3,558031.3,673,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867019,1001967.00
09/14/2016 11:30,2,2.211,ACTIVE,213.96,355.88,59.928,1473867003,"201051344000417","219011344069620",27.21,37.50,0,317.40,429.22,61.0,56.9,0.517,549137.6,549137.6,674,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867020,1001968.00
09/14/2016 11:30,2,2.100,ACTIVE,213.06,352.57,59.970,1473867003,"274151322000083","219011344069620",27.02,46.00,0,322.51,422.30,57.4,53.5,0.411,809187.9,809187.9,672,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867021,1001969.00
09/14/2016 11:30,2,2.236,ACTIVE,213.51,348.96,59.965,1473867003,"274151322000076","219011344069620",27.69,45.30,0,318.30,422.00,62.6,58.5,0.433,863690.3,863690.3,674,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867022,1001970.00
09/14/2016 11:30,2,2.293,ACTIVE,214.41,358.58,59.938,1473867003,"201051344000868","219011344069620",27.00,35.40,0,320.11,428.01,62.7,58.6,0.513,547810.2,547810.2,675,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867023,1001971.00
09/14/2016 11:30,2,2.213,ACTIVE,213.06,354.07,59.954,1473867003,"274151322000095","219011344069620",27.35,45.80,0,321.91,439.74,61.2,57.2,0.420,854972.1,854972.1,676,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867024,1001972.00
09/14/2016 11:30,2,2.242,ACTIVE,215.09,354.37,59.975,1473867003,"201051344000988","219011344069620",18.03,33.50,0,321.91,405.77,40.9,37.6,0.327,530899.6,530899.6,673,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867025,1001973.00
09/14/2016 11:30,2,2.256,ALERT,213.96,356.48,60.023,1473867003,"201051344001025","219011344069620",27.25,38.80,0,307.18,450.26,62.3,58.2,0.508,558158.2,558158.2,672,0,0,0,L,1122011218,0,122.23,122.23,0002,35,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867027,1001974.00
09/14/2016 11:30,2,2.299,ALERT,214.64,357.38,59.959,1473867003,"201051344000458","219011344069620",27.35,35.80,0,311.69,442.74,63.7,59.6,0.548,555161.1,555161.1,678,0,0,0,L,1122011218,0,122.68,122.68,0002,32,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867028,1001975.00
09/14/2016 11:30,2,2.283,ACTIVE,215.32,362.19,59.975,1473867003,"201051344000853","219011344069620",27.85,34.80,0,321.91,434.63,64.5,60.3,0.530,554448.1,554448.1,681,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867029,1001976.00
09/14/2016 11:30,2,2.184,ACTIVE,213.51,356.48,60.028,1473867003,"201051344000685","219011344069620",27.87,33.00,0,317.40,431.62,61.6,57.5,0.535,557247.5,557247.5,675,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867030,1001977.00
09/14/2016 11:30,2,2.162,ACTIVE,213.74,356.18,59.970,1473867003,"201051344000917","219011344069620",27.29,38.20,0,318.91,434.33,59.8,55.8,0.499,554205.3,554205.3,675,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867031,1001978.00
09/14/2016 11:30,2,2.180,ACTIVE,213.96,356.48,60.002,1473867003,"201051344001145","219011344069620",27.91,35.20,0,318.91,422.30,61.7,57.6,0.513,559399.7,559399.7,674,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867032,1001979.00
09/14/2016 11:30,2,2.262,ACTIVE,214.19,357.38,60.039,1473867003,"201051344000651","219011344069620",27.33,37.50,0,318.00,446.95,62.6,58.5,0.526,552504.3,552504.3,671,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867033,1001980.00
09/14/2016 11:30,2,2.119,ACTIVE,212.38,345.96,59.975,1473867003,"274151322000088","219011344069620",25.25,42.30,0,323.41,412.08,54.2,50.4,0.367,778865.3,778865.3,674,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867034,1001981.00
09/14/2016 11:30,2,1.418,ACTIVE,213.29,404.87,59.944,1473867003,"274151322000068","219011344069620",37.71,43.00,0,336.64,470.09,54.1,50.3,0.367,672112.1,672112.1,690,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867035,1001982.00
09/14/2016 11:30,2,2.363,ACTIVE,213.74,356.78,60.002,1473867003,"201051344001135","219011344069620",27.27,37.50,0,318.30,426.21,65.3,61.1,0.548,548648.0,548648.0,671,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867036,1001983.00
09/14/2016 11:30,2,2.387,ALERT,213.96,358.58,59.933,1473867003,"201051344000594","219011344069620",27.91,36.30,0,310.19,437.03,67.5,63.2,0.557,559561.9,559561.9,674,0,0,0,L,1122011218,0,122.23,122.01,0002,32,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867037,1001984.00
09/14/2016 11:30,2,2.355,ALERT,213.96,356.48,59.996,1473867003,"201051344001203","219011344069620",27.59,37.80,0,292.16,433.72,65.8,61.6,0.557,556849.2,556849.2,674,0,0,0,L,1122011218,0,122.91,122.01,0002,34,0,0,0,0,0,0,2,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867039,1001985.00
09/14/2016 11:30,2,2.221,ACTIVE,212.61,352.87,59.970,1473867003,"274151322000054","219011344069620",25.74,44.00,0,320.71,425.61,57.9,54.0,0.407,794896.9,794896.9,671,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867040,1001986.00
09/14/2016 11:30,2,2.510,ALERT,214.87,358.88,59.991,1473867003,"201051344000867","219011344069620",27.77,37.50,0,309.59,434.02,70.6,66.2,0.588,546874.6,546874.6,675,0,0,0,L,1122011218,0,122.68,122.46,0002,34,0,0,0,0,0,0,2,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867042,1001987.00
09/14/2016 11:30,2,2.395,ACTIVE,214.19,359.48,60.018,1473867003,"201051344001093","219011344069620",27.41,38.00,0,319.81,430.72,66.5,62.3,0.548,553603.5,553603.5,674,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867043,1001988.00
09/14/2016 11:30,2,2.967,ACTIVE,214.87,359.78,59.959,1473867003,"201051344000900","219011344069620",27.71,34.00,0,321.31,432.82,83.3,78.5,0.384,563660.9,563660.9,677,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867044,1001989.00
09/14/2016 11:30,2,3.264,ACTIVE,215.54,353.17,60.039,1473867003,"201051344000648","219011344069620",27.87,33.50,0,319.21,431.02,92.2,87.1,0.446,552422.7,552422.7,675,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867045,1001990.00
09/14/2016 11:30,2,5.262,ACTIVE,216.22,357.38,60.023,1473867003,"201051344000569","219011344069620",27.27,34.50,0,317.40,443.64,145.7,138.7,0.712,563651.1,563651.1,678,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867046,1001991.00
09/14/2016 11:30,2,6.271,ALERT,217.80,360.69,59.970,1473867003,"201051344000983","219011344069620",24.35,35.20,0,309.89,440.64,155.8,148.5,0.809,556109.0,556109.0,680,0,0,0,L,1122011218,0,124.27,123.59,0002,34,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867048,1001992.00
09/14/2016 11:30,2,6.604,ACTIVE,218.93,364.59,59.981,1473867003,"201051344001158","219011344069620",27.91,35.60,0,320.11,432.52,186.5,178.1,0.871,547841.2,547841.2,674,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867049,1001993.00
09/14/2016 11:30,2,5.986,ACTIVE,218.93,365.49,59.991,1473867003,"201051344000576","219011344069620",28.11,34.00,0,320.71,432.22,170.7,162.8,0.809,555390.9,555390.9,678,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867049,1001994.00
09/14/2016 11:30,2,4.328,ACTIVE,213.96,357.38,60.002,1473867003,"274151322000087","219011344069620",25.98,53.80,0,331.53,406.67,114.0,108.1,0.424,767025.7,767025.7,678,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867050,1001995.00
09/14/2016 11:45,2,8.371,ALERT,221.19,373.31,59.975,1473867903,"201051344000645","219011344069620",27.93,34.30,0,308.99,432.22,236.8,226.6,1.047,554896.9,554896.9,678,0,0,0,L,1122011218,0,125.85,125.62,0002,30,0,0,0,0,0,0,2,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867905,1001996.00
09/14/2016 11:45,2,7.793,ACTIVE,215.77,357.98,59.954,1473867903,"274151322000085","219011344069620",26.12,45.50,0,333.33,402.16,206.0,196.9,0.773,794643.6,794643.6,674,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867906,1001997.00
09/14/2016 11:45,2,8.236,ACTIVE,220.06,371.81,59.965,1473867903,"201051344000633","219011344069620",28.29,36.80,0,321.61,429.22,235.8,225.7,1.092,546476.3,546476.3,677,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867907,1001998.00
09/14/2016 11:45,2,8.279,ALERT,221.64,375.71,59.996,1473867903,"201051344000469","219011344069620",28.31,34.50,0,282.84,432.52,237.2,227.0,1.105,549049.2,549049.2,680,0,0,0,L,1122011218,0,125.40,126.07,0002,31,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867909,1001999.00
09/14/2016 11:45,2,8.145,ACTIVE,217.80,366.10,59.965,1473867903,"201051344000646","219011344069620",28.31,37.80,0,320.11,428.61,233.3,223.3,1.078,549629.4,549629.4,673,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867910,1002000.00
09/14/2016 11:45,2,7.986,ACTIVE,215.77,384.43,59.933,1473867903,"274151322000052","219011344069620",27.59,48.80,0,330.03,414.79,223.3,213.6,0.857,816650.9,816650.9,673,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867911,1002001.00
09/14/2016 11:45,2,8.254,ACTIVE,219.84,369.40,59.959,1473867903,"201051344000585","219011344069620",28.09,37.80,0,319.21,427.41,234.8,224.7,1.074,559504.5,559504.5,677,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867912,1002002.00
09/14/2016 11:45,2,8.008,ACTIVE,218.03,366.10,59.965,1473867903,"201051344001230","219011344069620",28.65,36.30,0,318.30,423.20,232.3,222.3,1.074,552655.5,552655.5,675,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867913,1002003.00
09/14/2016 11:45,2,8.154,ACTIVE,219.84,370.00,59.975,1473867903,"201051344000582","219011344069620",28.05,38.60,0,319.51,430.12,231.3,221.3,1.043,545417.0,545417.0,672,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867914,1002004.00
09/14/2016 11:45,2,8.229,ACTIVE,218.71,369.70,59.965,1473867903,"201051344000955","219011344069620",28.21,37.00,0,320.71,422.60,234.8,224.7,1.105,559356.7,559356.7,671,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867915,1002005.00
09/14/2016 11:45,2,5.352,ACTIVE,215.54,419.30,59.949,1473867903,"274151322000094","219011344069620",38.55,49.00,0,335.44,470.09,209.1,199.8,0.809,671689.1,671689.1,692,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867916,1002006.00
09/14/2016 11:45,2,8.340,ACTIVE,221.87,373.31,59.970,1473867903,"201051344000579","219011344069620",28.11,36.00,0,320.11,432.52,237.3,227.1,1.131,563377.9,563377.9,675,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867917,1002007.00
09/14/2016 11:45,2,8.277,ACTIVE,218.03,366.70,59.944,1473867903,"201051344000890","219011344069620",27.81,35.80,0,320.71,427.71,233.2,223.1,1.039,556610.0,556610.0,675,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867917,1002008.00
09/14/2016 11:45,2,8.199,ACTIVE,218.93,367.90,59.975,1473867903,"201051344000438","219011344069620",28.29,35.60,0,321.01,428.31,234.9,224.8,1.092,558064.3,558064.3,674,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867918,1002009.00
09/14/2016 11:45,2,8.025,ACTIVE,218.71,367.60,59.970,1473867903,"201051344000417","219011344069620",28.27,38.40,0,317.70,427.11,229.6,219.7,1.074,549170.2,549170.2,675,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867919,1002010.00
09/14/2016 11:45,2,7.855,ACTIVE,215.32,363.09,59.949,1473867903,"274151322000083","219011344069620",27.67,49.30,0,330.93,406.07,220.2,210.6,0.866,809218.8,809218.8,673,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867920,1002011.00
09/14/2016 11:45,2,8.453,ACTIVE,216.67,383.23,59.965,1473867903,"274151322000076","219011344069620",28.19,47.80,0,331.23,406.67,241.4,231.0,0.937,863723.8,863723.8,675,0,0,0,L,1151911521,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867921,1002012.00
09/14/2016 11:45,2,8.385,ACTIVE,220.06,374.51,59.981,1473867903,"201051344000868","219011344069620",27.81,35.60,0,316.50,428.91,236.1,226.0,1.056,547843.7,547843.7,676,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867922,1002013.00
09/14/2016 11:45,2,8.293,ACTIVE,215.54,372.71,59.959,1473867903,"274151322000095","219011344069620",28.35,48.50,0,330.63,408.78,237.8,227.5,0.884,855005.3,855005.3,677,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867923,1002014.00
09/14/2016 11:45,2,8.418,ACTIVE,221.64,368.20,59.970,1473867903,"201051344000988","219011344069620",18.13,33.50,0,323.11,408.48,154.7,147.4,0.712,530921.5,530921.5,674,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867924,1002015.00
09/14/2016 11:45,2,8.301,ACTIVE,219.39,367.90,59.970,1473867903,"201051344001025","219011344069620",28.05,39.30,0,320.41,428.01,235.7,225.5,1.052,558191.7,558191.7,674,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867925,1002016.00
09/14/2016 11:45,2,8.254,ALERT,221.64,372.11,59.991,1473867903,"201051344000458","219011344069620",28.33,35.60,0,306.28,432.22,236.7,226.5,1.118,555194.6,555194.6,680,0,0,0,L,1122011218,0,125.85,125.85,0002,32,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867926,1002017.00
09/14/2016 11:45,2,8.326,ACTIVE,221.87,374.21,59.965,1473867903,"201051344000853","219011344069620",28.29,35.20,0,323.11,433.12,238.5,228.2,1.092,554482.0,554482.0,682,0,0,0,L,1122011218,0,126.30,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867927,1002018.00
09/14/2016 11:45,2,8.295,ACTIVE,217.80,369.70,59.975,1473867903,"201051344000685","219011344069620",28.07,34.30,0,319.51,423.50,235.8,225.6,1.123,557280.9,557280.9,676,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867929,1002019.00
09/14/2016 11:45,2,8.182,ACTIVE,219.39,368.80,59.970,1473867903,"201051344000917","219011344069620",27.95,38.80,0,321.01,428.01,231.7,221.7,1.087,554238.2,554238.2,676,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867929,1002020.00
09/14/2016 11:45,2,8.166,ACTIVE,218.26,370.60,59.965,1473867903,"201051344001145","219011344069620",28.29,35.40,0,320.41,426.51,233.8,223.8,1.056,559432.9,559432.9,675,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867930,1002021.00
09/14/2016 11:45,2,8.254,ACTIVE,220.06,370.60,59.981,1473867903,"201051344000651","219011344069620",28.09,38.00,0,321.61,427.71,234.7,224.6,1.056,552537.8,552537.8,672,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867931,1002022.00
09/14/2016 11:45,2,7.938,ACTIVE,215.54,357.08,59.975,1473867903,"274151322000088","219011344069620",25.94,44.50,0,332.13,403.07,208.4,199.3,0.791,778894.8,778894.8,675,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867932,1002023.00
09/14/2016 11:45,2,5.363,ACTIVE,216.45,440.64,59.996,1473867903,"274151322000068","219011344069620",38.65,45.30,0,336.64,471.60,210.6,201.4,0.800,672142.0,672142.0,691,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867933,1002024.00
09/14/2016 11:45,2,8.188,ACTIVE,219.39,368.50,59.970,1473867903,"201051344001135","219011344069620",28.13,38.00,0,316.80,428.31,233.1,223.0,1.065,548681.7,548681.7,672,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867934,1002025.00
09/14/2016 11:45,2,8.312,ACTIVE,219.39,369.70,59.938,1473867903,"201051344000594","219011344069620",28.17,37.50,0,317.40,429.22,236.9,226.8,1.078,559596.1,559596.1,676,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867935,1002026.00
09/14/2016 11:45,2,8.410,ACTIVE,219.84,369.10,60.007,1473867903,"201051344001203","219011344069620",27.71,38.60,0,321.31,428.61,235.9,225.8,1.092,556883.1,556883.1,676,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867936,1002027.00
09/14/2016 11:45,2,7.953,ACTIVE,215.77,376.31,59.954,1473867903,"274151322000054","219011344069620",26.12,46.20,0,331.53,403.97,210.3,201.0,0.809,794927.0,794927.0,672,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867937,1002028.00
09/14/2016 11:45,2,8.258,ACTIVE,220.29,369.70,59.970,1473867903,"201051344000867","219011344069620",28.21,37.80,0,318.00,428.61,235.9,225.8,1.092,546908.8,546908.8,677,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867938,1002029.00
09/14/2016 11:45,2,8.158,ACTIVE,219.61,369.70,59.959,1473867903,"201051344001093","219011344069620",28.23,38.20,0,321.61,428.61,233.2,223.2,1.061,553636.9,553636.9,675,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867939,1002030.00
09/14/2016 11:45,2,8.391,ALERT,220.97,374.21,59.965,1473867903,"201051344000900","219011344069620",28.27,34.00,0,300.57,431.62,240.2,229.9,1.074,563695.4,563695.4,678,0,0,0,L,1122011218,0,125.85,125.40,0002,32,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867940,1002031.00
09/14/2016 11:45,2,8.293,ALERT,220.97,372.71,59.991,1473867903,"201051344000648","219011344069620",27.97,33.50,0,308.69,431.92,235.1,225.0,1.065,552456.7,552456.7,676,0,0,0,L,1122011218,0,125.17,125.85,0002,30,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867942,1002032.00
09/14/2016 11:45,2,8.262,ACTIVE,221.42,373.31,59.970,1473867903,"201051344000569","219011344069620",28.29,35.20,0,320.41,432.82,236.8,226.7,1.092,563685.7,563685.7,679,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867943,1002033.00
09/14/2016 11:45,2,8.352,ACTIVE,221.87,373.61,59.996,1473867903,"201051344000983","219011344069620",28.07,35.60,0,319.21,431.32,237.4,227.2,1.100,556143.8,556143.8,682,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867944,1002034.00
09/14/2016 11:45,2,8.225,ACTIVE,221.87,376.01,59.965,1473867903,"201051344001158","219011344069620",28.13,35.40,0,319.81,432.52,234.3,224.2,1.078,547875.4,547875.4,675,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867945,1002035.00
09/14/2016 11:45,2,8.281,ALERT,221.42,375.11,59.975,1473867903,"201051344000576","219011344069620",28.17,35.00,0,310.19,433.42,236.0,225.9,1.083,555425.1,555425.1,679,0,0,0,L,1122011218,0,125.85,125.40,0002,32,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867947,1002036.00
09/14/2016 11:45,2,7.836,ACTIVE,215.77,372.11,59.933,1473867903,"274151322000087","219011344069620",26.04,56.00,0,331.23,402.16,206.5,197.4,0.787,767055.6,767055.6,679,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473867948,1002037.00
09/14/2016 12:00,2,9.266,ALERT,222.10,375.41,59.991,1473868803,"201051344000645","219011344069620",26.56,37.30,0,305.38,430.42,249.2,238.6,1.123,554952.5,554952.5,680,0,0,0,L,1122011218,0,126.30,126.30,0002,33,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868805,1002038.00
09/14/2016 12:00,2,8.553,ACTIVE,216.22,352.57,59.991,1473868803,"274151322000085","219011344069620",24.25,50.00,0,332.13,397.66,210.0,200.7,0.778,794691.4,794691.4,675,0,0,0,L,1151911521,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868806,1002039.00
09/14/2016 12:00,2,9.199,ACTIVE,220.74,376.92,60.012,1473868803,"201051344000633","219011344069620",26.82,39.50,0,324.02,426.21,249.6,239.0,1.158,546531.9,546531.9,678,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868807,1002040.00
09/14/2016 12:00,2,9.145,ACTIVE,222.77,376.92,60.002,1473868803,"201051344000469","219011344069620",27.10,36.80,0,321.91,431.32,250.9,240.3,1.145,549105.1,549105.1,682,0,0,0,L,1122011218,0,125.85,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868808,1002041.00
09/14/2016 12:00,2,9.047,ACTIVE,219.39,370.90,60.007,1473868803,"201051344000646","219011344069620",26.92,40.60,0,319.81,425.91,246.5,236.0,1.131,549684.4,549684.4,674,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868809,1002042.00
09/14/2016 12:00,2,8.777,ACTIVE,216.00,363.99,60.012,1473868803,"274151322000052","219011344069620",26.20,53.00,0,333.63,402.46,232.9,222.9,0.902,816703.2,816703.2,674,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868810,1002043.00
09/14/2016 12:00,2,9.111,ALERT,220.74,372.11,60.007,1473868803,"201051344000585","219011344069620",26.96,41.50,0,308.09,425.31,248.7,238.1,1.145,559559.5,559559.5,678,0,0,0,L,1122011218,0,125.85,125.62,0002,39,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868812,1002044.00
