ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 12:00,2,9.016,ACTIVE,218.71,368.80,60.002,1473868803,"201051344001230","219011344069620",27.02,39.80,0,318.91,420.80,246.5,236.0,1.136,552710.3,552710.3,676,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868813,1002045.00
09/14/2016 12:00,2,9.010,ACTIVE,220.74,373.91,60.012,1473868803,"201051344000582","219011344069620",26.96,40.80,0,320.71,427.41,245.9,235.4,1.118,545471.6,545471.6,673,0,0,0,L,1122011218,0,126.07,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868814,1002046.00
09/14/2016 12:00,2,8.980,ACTIVE,219.39,368.50,60.039,1473868803,"201051344000955","219011344069620",27.29,40.60,0,319.51,425.31,248.1,237.5,1.153,559412.0,559412.0,672,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868815,1002047.00
09/14/2016 12:00,2,5.938,ACTIVE,216.00,415.09,60.007,1473868803,"274151322000094","219011344069620",36.84,52.50,0,378.42,456.57,221.9,212.3,0.862,671738.3,671738.3,693,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868816,1002048.00
09/14/2016 12:00,2,9.127,ACTIVE,222.77,377.82,60.012,1473868803,"201051344000579","219011344069620",27.47,38.60,0,324.62,432.52,253.9,243.2,1.184,563434.0,563434.0,676,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868817,1002049.00
09/14/2016 12:00,2,9.164,ACTIVE,219.16,372.11,60.018,1473868803,"201051344000890","219011344069620",26.68,38.80,0,319.51,425.01,247.4,236.9,1.123,556665.1,556665.1,676,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868817,1002050.00
09/14/2016 12:00,2,9.166,ACTIVE,220.06,374.51,60.012,1473868803,"201051344000438","219011344069620",26.82,39.00,0,320.71,427.11,248.8,238.2,1.153,558119.6,558119.6,675,0,0,0,L,1122011218,0,126.07,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868818,1002051.00
09/14/2016 12:00,2,9.131,ACTIVE,219.39,371.21,60.002,1473868803,"201051344000417","219011344069620",26.28,41.00,0,318.61,423.81,243.1,232.7,1.136,549224.3,549224.3,676,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868819,1002052.00
09/14/2016 12:00,2,8.732,ACTIVE,215.32,357.08,60.007,1473868803,"274151322000083","219011344069620",26.20,54.00,0,332.43,402.46,231.4,221.5,0.884,809270.4,809270.4,674,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868820,1002053.00
09/14/2016 12:00,2,9.275,ACTIVE,216.67,361.59,60.002,1473868803,"274151322000076","219011344069620",26.94,52.80,0,334.24,406.37,252.9,242.1,0.990,863780.5,863780.5,676,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868821,1002054.00
09/14/2016 12:00,2,9.275,ACTIVE,220.74,376.01,59.996,1473868803,"201051344000868","219011344069620",26.68,38.40,0,323.41,427.71,250.5,239.8,1.127,547899.3,547899.3,677,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868822,1002055.00
09/14/2016 12:00,2,9.150,ACTIVE,215.77,374.51,60.007,1473868803,"274151322000095","219011344069620",27.06,54.30,0,331.83,406.97,250.8,240.2,0.928,855061.2,855061.2,678,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868823,1002056.00
09/14/2016 12:00,2,9.000,ACTIVE,222.55,370.00,60.034,1473868803,"201051344000988","219011344069620",17.89,36.00,0,321.01,407.27,163.2,155.6,0.756,530957.7,530957.7,675,0,0,0,L,1122011218,0,126.07,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868824,1002057.00
09/14/2016 12:00,2,9.197,ALERT,220.74,371.81,59.991,1473868803,"201051344001025","219011344069620",26.90,41.80,0,307.78,427.11,250.4,239.8,1.140,558247.0,558247.0,675,0,0,0,L,1122011218,0,125.85,125.40,0002,39,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868825,1002058.00
09/14/2016 12:00,2,9.201,ALERT,222.32,375.41,60.007,1473868803,"201051344000458","219011344069620",27.19,39.00,0,286.74,431.92,253.3,242.5,1.176,555250.5,555250.5,682,0,0,0,L,1122011218,0,126.30,126.53,0002,35,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868827,1002059.00
09/14/2016 12:00,2,9.186,ACTIVE,222.77,375.41,60.002,1473868803,"201051344000853","219011344069620",27.31,37.50,0,328.52,433.12,254.1,243.3,1.167,554538.5,554538.5,683,0,0,0,L,1122011218,0,126.75,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868828,1002060.00
09/14/2016 12:00,2,9.227,ACTIVE,219.16,370.00,60.007,1473868803,"201051344000685","219011344069620",27.00,37.50,0,317.10,425.31,252.1,241.4,1.184,557336.7,557336.7,677,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868829,1002061.00
09/14/2016 12:00,2,9.074,ACTIVE,220.52,372.71,60.002,1473868803,"201051344000917","219011344069620",26.94,43.00,0,320.11,426.51,247.6,237.0,1.162,554292.9,554292.9,677,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868830,1002062.00
09/14/2016 12:00,2,9.096,ACTIVE,219.16,371.21,60.018,1473868803,"201051344001145","219011344069620",27.25,38.80,0,321.31,427.41,250.9,240.3,1.127,559488.4,559488.4,676,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868831,1002063.00
09/14/2016 12:00,2,9.246,ACTIVE,221.19,375.41,60.002,1473868803,"201051344000651","219011344069620",26.66,41.30,0,320.11,426.51,249.5,238.9,1.123,552593.2,552593.2,673,0,0,0,L,1122011218,0,126.75,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868832,1002064.00
09/14/2016 12:00,2,8.746,ACTIVE,216.00,357.68,60.028,1473868803,"274151322000088","219011344069620",24.43,48.80,0,321.61,417.79,216.3,206.8,0.809,778943.5,778943.5,676,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868833,1002065.00
09/14/2016 12:00,2,6.070,ACTIVE,216.90,402.46,59.996,1473868803,"274151322000068","219011344069620",36.30,49.30,0,382.93,461.98,222.5,212.8,0.853,672191.6,672191.6,692,0,0,0,L,1151911521,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868834,1002066.00
09/14/2016 12:00,2,9.105,ALERT,220.74,372.71,59.996,1473868803,"201051344001135","219011344069620",26.92,41.30,0,294.86,426.51,248.2,237.6,1.131,548736.6,548736.6,673,0,0,0,L,1122011218,0,126.07,125.17,0002,39,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868835,1002067.00
09/14/2016 12:00,2,8.971,ACTIVE,220.29,376.01,59.996,1473868803,"201051344000594","219011344069620",27.97,40.40,0,323.41,429.22,253.8,243.1,1.180,559652.4,559652.4,677,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868836,1002068.00
09/14/2016 12:00,2,9.311,ACTIVE,220.74,369.70,59.986,1473868803,"201051344001203","219011344069620",26.72,40.80,0,319.81,427.71,251.8,241.1,1.184,556939.0,556939.0,677,0,0,0,L,1122011218,0,126.53,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868837,1002069.00
09/14/2016 12:00,2,8.695,ACTIVE,216.45,360.08,60.012,1473868803,"274151322000054","219011344069620",24.81,50.60,0,331.53,399.76,218.4,208.9,0.835,794976.2,794976.2,673,0,0,0,L,1151911521,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868838,1002070.00
09/14/2016 12:00,2,9.389,ACTIVE,221.19,371.81,60.002,1473868803,"201051344000867","219011344069620",26.54,41.50,0,321.01,427.41,252.3,241.6,1.140,546964.7,546964.7,678,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868839,1002071.00
09/14/2016 12:00,2,9.131,ACTIVE,220.97,371.81,59.970,1473868803,"201051344001093","219011344069620",26.82,40.80,0,320.41,426.81,247.9,237.3,1.114,553691.9,553691.9,676,0,0,0,L,1122011218,0,126.30,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868840,1002072.00
09/14/2016 12:00,2,8.916,ACTIVE,222.32,378.72,60.002,1473868803,"201051344000900","219011344069620",28.21,37.50,0,322.51,433.12,254.4,243.6,1.131,563752.4,563752.4,680,0,0,0,L,1122011218,0,126.30,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868841,1002073.00
09/14/2016 12:00,2,9.236,ACTIVE,222.10,378.12,60.012,1473868803,"201051344000648","219011344069620",27.02,36.50,0,325.52,432.82,252.6,241.9,1.127,552512.4,552512.4,678,0,0,0,L,1122011218,0,125.62,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868842,1002074.00
09/14/2016 12:00,2,9.307,ACTIVE,222.32,376.01,60.028,1473868803,"201051344000569","219011344069620",27.00,38.00,0,325.52,431.62,254.3,243.5,1.162,563741.7,563741.7,680,0,0,0,L,1122011218,0,125.62,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868843,1002075.00
09/14/2016 12:00,2,9.076,ALERT,222.55,376.92,59.991,1473868803,"201051344000983","219011344069620",27.65,38.40,0,308.09,432.52,254.2,243.4,1.167,556199.9,556199.9,683,0,0,0,L,1122011218,0,126.30,126.30,0002,37,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868844,1002076.00
09/14/2016 12:00,2,9.258,ACTIVE,222.77,375.41,60.012,1473868803,"201051344001158","219011344069620",26.80,38.60,0,322.81,432.52,251.2,240.5,1.149,547930.8,547930.8,676,0,0,0,L,1122011218,0,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868845,1002077.00
09/14/2016 12:00,2,9.312,ALERT,222.55,377.52,59.996,1473868803,"201051344000576","219011344069620",26.90,37.50,0,290.95,432.52,253.5,242.7,1.149,555480.9,555480.9,681,0,0,0,L,1122011218,0,126.30,126.07,0002,36,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868847,1002078.00
09/14/2016 12:00,2,8.770,ACTIVE,216.22,361.29,60.023,1473868803,"274151322000087","219011344069620",24.27,61.30,0,328.82,405.47,215.5,206.1,0.818,767103.9,767103.9,680,0,0,0,L,1151911521,0,124.04,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473868848,1002079.00
09/14/2016 12:15,2,1.486,ACTIVE,214.64,351.97,59.975,1473869703,"201051344000645","219011344069620",27.12,35.00,0,319.81,432.82,40.9,37.5,0.336,554994.4,554994.4,682,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869704,1002080.00
09/14/2016 12:15,2,1.377,ACTIVE,213.06,352.87,59.970,1473869703,"274151322000085","219011344069620",25.58,47.00,0,331.53,405.17,35.7,32.5,0.247,794727.4,794727.4,676,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869705,1002081.00
09/14/2016 12:15,2,1.457,ACTIVE,214.41,354.07,59.981,1473869703,"201051344000633","219011344069620",27.81,37.30,0,322.21,431.32,41.1,37.7,0.340,546573.6,546573.6,679,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869706,1002082.00
09/14/2016 12:15,2,1.473,ALERT,214.41,352.57,59.975,1473869703,"201051344000469","219011344069620",27.79,34.50,0,302.98,434.33,41.4,38.1,0.358,549146.7,549146.7,683,0,0,0,L,1122011218,0,122.23,122.68,0002,31,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869708,1002083.00
09/14/2016 12:15,2,1.467,ACTIVE,213.29,349.86,59.975,1473869703,"201051344000646","219011344069620",27.55,39.30,0,317.40,428.91,41.0,37.6,0.340,549725.7,549725.7,675,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869709,1002084.00
09/14/2016 12:15,2,1.428,ACTIVE,213.06,345.06,59.970,1473869703,"274151322000052","219011344069620",27.17,47.00,0,330.33,411.18,39.3,36.0,0.265,816742.9,816742.9,675,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869710,1002085.00
09/14/2016 12:15,2,1.529,ACTIVE,213.96,350.47,59.975,1473869703,"201051344000585","219011344069620",27.41,38.80,0,320.71,427.41,42.5,39.1,0.340,559601.2,559601.2,680,0,0,0,L,1122011218,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869711,1002086.00
09/14/2016 12:15,2,1.389,ACTIVE,213.06,348.36,59.975,1473869703,"201051344001230","219011344069620",27.45,38.00,0,319.51,424.41,38.7,35.4,0.318,552751.3,552751.3,677,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869711,1002087.00
09/14/2016 12:15,2,1.430,ACTIVE,213.96,350.17,59.917,1473869703,"201051344000582","219011344069620",27.15,38.00,0,318.00,429.52,39.3,36.0,0.327,545512.4,545512.4,674,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869712,1002088.00
09/14/2016 12:15,2,1.479,ACTIVE,213.29,349.26,59.938,1473869703,"201051344000955","219011344069620",27.55,38.20,0,317.40,427.71,41.3,38.0,0.340,559453.1,559453.1,673,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869713,1002089.00
09/14/2016 12:15,2,0.949,ACTIVE,213.51,393.15,59.975,1473869703,"274151322000094","219011344069620",36.16,48.30,0,337.54,468.89,34.4,31.3,0.234,671775.4,671775.4,694,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869714,1002090.00
09/14/2016 12:15,2,1.502,ALERT,214.19,351.97,59.970,1473869703,"201051344000579","219011344069620",27.79,36.30,0,287.35,433.12,42.3,38.9,0.345,563475.3,563475.3,677,0,0,0,L,1122011218,0,122.46,122.23,0002,31,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869716,1002091.00
09/14/2016 12:15,2,1.469,ACTIVE,213.51,349.26,59.975,1473869703,"201051344000890","219011344069620",27.27,38.60,0,318.00,427.11,40.6,37.3,0.327,556705.9,556705.9,677,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869717,1002092.00
09/14/2016 12:15,2,1.447,ACTIVE,213.74,350.47,59.975,1473869703,"201051344000438","219011344069620",27.51,37.80,0,318.91,429.52,40.4,37.0,0.340,558160.5,558160.5,676,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869718,1002093.00
09/14/2016 12:15,2,1.457,ACTIVE,213.51,349.86,59.965,1473869703,"201051344000417","219011344069620",27.17,40.00,0,319.51,428.01,40.1,36.8,0.336,549264.5,549264.5,677,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869719,1002094.00
09/14/2016 12:15,2,1.377,ACTIVE,213.29,343.55,59.996,1473869703,"274151322000083","219011344069620",27.21,48.50,0,329.13,406.97,38.0,34.7,0.252,809309.2,809309.2,675,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869720,1002095.00
09/14/2016 12:15,2,1.471,ACTIVE,213.74,347.46,59.975,1473869703,"274151322000076","219011344069620",27.95,46.00,0,332.13,409.98,41.6,38.2,0.287,863822.0,863822.0,677,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869721,1002096.00
09/14/2016 12:15,2,1.494,ACTIVE,213.96,351.37,59.981,1473869703,"201051344000868","219011344069620",27.27,35.80,0,321.61,429.52,41.3,37.9,0.327,547940.2,547940.2,678,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869721,1002097.00
09/14/2016 12:15,2,1.436,ACTIVE,213.06,345.96,59.981,1473869703,"274151322000095","219011344069620",27.69,48.30,0,331.23,407.87,40.3,36.9,0.270,855102.3,855102.3,679,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869722,1002098.00
09/14/2016 12:15,2,1.465,ALERT,214.41,350.47,59.975,1473869703,"201051344000988","219011344069620",17.93,33.80,0,306.28,412.38,26.6,23.8,0.221,530984.3,530984.3,676,0,0,0,L,1122011218,0,122.46,122.46,0002,31,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869724,1002099.00
09/14/2016 12:15,2,1.480,ACTIVE,213.51,349.56,60.012,1473869703,"201051344001025","219011344069620",27.39,39.50,0,318.91,429.82,41.2,37.8,0.327,558287.9,558287.9,677,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869725,1002100.00
09/14/2016 12:15,2,1.465,ALERT,214.41,352.27,59.996,1473869703,"201051344000458","219011344069620",27.51,35.80,0,307.78,433.42,40.9,37.5,0.345,555291.1,555291.1,684,0,0,0,L,1122011218,0,122.68,122.68,0002,31,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869727,1002101.00
09/14/2016 12:15,2,1.434,ALERT,215.09,354.67,59.975,1473869703,"201051344000853","219011344069620",28.13,35.00,0,295.46,433.72,40.9,37.6,0.345,554579.1,554579.1,684,0,0,0,L,1122011218,0,123.14,122.68,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869729,1002102.00
09/14/2016 12:15,2,1.406,ACTIVE,213.51,350.17,59.991,1473869703,"201051344000685","219011344069620",27.29,36.80,0,317.40,427.71,38.9,35.6,0.336,557377.1,557377.1,678,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869730,1002103.00
09/14/2016 12:15,2,1.346,ACTIVE,213.51,349.26,59.981,1473869703,"201051344000917","219011344069620",27.89,38.60,0,317.70,428.01,38.0,34.8,0.314,554332.9,554332.9,678,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869731,1002104.00
09/14/2016 12:15,2,1.373,ACTIVE,213.74,349.56,59.981,1473869703,"201051344001145","219011344069620",27.63,36.80,0,320.41,427.71,38.5,35.2,0.305,559528.5,559528.5,677,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869731,1002105.00
09/14/2016 12:15,2,1.432,ACTIVE,213.74,350.77,59.938,1473869703,"201051344000651","219011344069620",27.47,37.80,0,320.11,428.31,39.9,36.5,0.327,552633.4,552633.4,674,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869732,1002106.00
09/14/2016 12:15,2,1.348,ACTIVE,212.83,351.37,59.970,1473869703,"274151322000088","219011344069620",25.50,44.00,0,331.83,405.47,34.8,31.7,0.234,778978.7,778978.7,677,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869733,1002107.00
09/14/2016 12:15,2,0.936,ACTIVE,213.96,405.77,59.975,1473869703,"274151322000068","219011344069620",37.27,43.60,0,337.54,472.80,35.4,32.2,0.230,672228.0,672228.0,693,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869734,1002108.00
09/14/2016 12:15,2,1.473,ACTIVE,213.29,349.26,59.986,1473869703,"201051344001135","219011344069620",27.79,38.60,0,318.00,429.22,41.5,38.1,0.336,548776.7,548776.7,675,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869735,1002109.00
09/14/2016 12:15,2,1.449,ACTIVE,213.74,351.67,59.981,1473869703,"201051344000594","219011344069620",27.75,37.50,0,320.11,428.91,40.8,37.4,0.327,559692.7,559692.7,678,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869736,1002110.00
09/14/2016 12:15,2,1.447,ACTIVE,213.74,349.56,59.986,1473869703,"201051344001203","219011344069620",27.91,37.80,0,322.51,429.52,40.9,37.6,0.340,556979.2,556979.2,678,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869737,1002111.00
09/14/2016 12:15,2,1.363,ACTIVE,213.06,349.56,59.965,1473869703,"274151322000054","219011344069620",25.86,46.40,0,331.23,407.27,35.7,32.5,0.239,795011.5,795011.5,674,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869738,1002112.00
09/14/2016 12:15,2,1.482,ACTIVE,214.41,351.37,59.944,1473869703,"201051344000867","219011344069620",27.43,38.40,0,321.61,428.61,41.2,37.8,0.331,547004.7,547004.7,679,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869739,1002113.00
09/14/2016 12:15,2,1.363,ACTIVE,213.74,349.56,59.975,1473869703,"201051344001093","219011344069620",27.61,37.50,0,319.51,429.22,38.1,34.9,0.309,553731.5,553731.5,677,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869740,1002114.00
09/14/2016 12:15,2,1.461,ACTIVE,214.19,352.27,60.007,1473869703,"201051344000900","219011344069620",27.77,34.80,0,321.91,432.52,41.1,37.7,0.331,563792.7,563792.7,681,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869741,1002115.00
09/14/2016 12:15,2,1.410,ACTIVE,214.41,352.57,59.986,1473869703,"201051344000648","219011344069620",28.11,33.50,0,320.11,433.72,40.2,36.8,0.331,552552.2,552552.2,679,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869742,1002116.00
09/14/2016 12:15,2,1.463,ALERT,214.19,351.97,59.981,1473869703,"201051344000569","219011344069620",27.43,35.60,0,297.57,432.82,40.7,37.4,0.331,563781.4,563781.4,681,0,0,0,L,1122011218,0,122.23,122.68,0002,32,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869744,1002117.00
09/14/2016 12:15,2,1.469,ALERT,214.41,351.67,60.012,1473869703,"201051344000983","219011344069620",28.05,35.40,0,287.05,432.82,41.8,38.4,0.345,556239.7,556239.7,685,0,0,0,L,1122011218,0,122.68,122.46,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869745,1002118.00
09/14/2016 12:15,2,1.443,ALERT,214.41,351.67,60.002,1473869703,"201051344001158","219011344069620",27.47,35.60,0,307.18,433.42,40.1,36.8,0.336,547970.1,547970.1,677,0,0,0,L,1122011218,0,122.46,122.23,0002,34,0,0,0,0,0,0,1,1073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869747,1002119.00
09/14/2016 12:15,2,1.402,ACTIVE,214.87,353.47,60.007,1473869703,"201051344000576","219011344069620",27.95,34.80,0,322.81,434.02,39.7,36.4,0.323,555520.5,555520.5,683,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869748,1002120.00
09/14/2016 12:15,2,1.334,ACTIVE,213.29,349.26,59.975,1473869703,"274151322000087","219011344069620",25.56,56.30,0,332.13,404.87,34.6,31.4,0.230,767138.1,767138.1,681,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473869749,1002121.00
09/14/2016 12:30,2,2.656,ACTIVE,216.22,365.19,60.007,1473870603,"201051344000645","219011344069620",28.82,31.50,0,336.94,395.55,77.6,72.9,0.641,555006.3,555006.3,683,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870604,1002122.00
09/14/2016 12:30,2,2.426,ACTIVE,213.51,358.88,59.944,1473870603,"274151322000085","219011344069620",27.75,42.00,0,335.74,375.11,68.2,63.9,0.464,794737.9,794737.9,677,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870605,1002123.00
09/14/2016 12:30,2,2.611,ACTIVE,215.77,363.09,59.965,1473870603,"201051344000633","219011344069620",29.34,33.50,0,333.93,397.35,77.7,73.0,0.645,546585.6,546585.6,680,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870606,1002124.00
09/14/2016 12:30,2,2.676,ACTIVE,216.22,365.19,60.018,1473870603,"201051344000469","219011344069620",28.96,29.50,0,334.84,397.66,78.5,73.9,0.672,549158.9,549158.9,685,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870607,1002125.00
09/14/2016 12:30,2,2.598,ACTIVE,213.74,361.29,59.975,1473870603,"201051344000646","219011344069620",29.24,34.80,0,333.03,391.34,77.0,72.3,0.654,549737.7,549737.7,676,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870608,1002126.00
09/14/2016 12:30,2,2.496,ACTIVE,213.06,352.57,59.965,1473870603,"274151322000052","219011344069620",28.61,42.00,0,334.54,377.22,72.3,67.8,0.499,816754.3,816754.3,676,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870609,1002127.00
09/14/2016 12:30,2,2.643,ACTIVE,214.64,361.59,59.975,1473870603,"201051344000585","219011344069620",29.42,33.50,0,334.24,397.05,78.7,74.1,0.654,559613.6,559613.6,681,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870610,1002128.00
09/14/2016 12:30,2,2.545,ACTIVE,213.51,359.78,59.970,1473870603,"201051344001230","219011344069620",29.02,33.80,0,333.03,389.54,74.8,70.3,0.628,552762.7,552762.7,678,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870611,1002129.00
09/14/2016 12:30,2,2.555,ACTIVE,214.87,362.49,59.933,1473870603,"201051344000582","219011344069620",29.10,32.40,0,334.54,395.55,75.3,70.8,0.614,545524.1,545524.1,675,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870611,1002130.00
09/14/2016 12:30,2,2.617,ACTIVE,213.96,360.69,59.970,1473870603,"201051344000955","219011344069620",29.12,33.30,0,333.63,391.34,77.2,72.6,0.658,559465.2,559465.2,674,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870612,1002131.00
09/14/2016 12:30,2,1.689,ACTIVE,213.06,419.30,59.965,1473870603,"274151322000094","219011344069620",37.87,43.40,0,338.14,443.64,64.9,60.7,0.451,671785.6,671785.6,695,0,0,0,L,1151911521,0,121.78,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870613,1002132.00
09/14/2016 12:30,2,2.664,ACTIVE,216.00,361.89,59.975,1473870603,"201051344000579","219011344069620",29.22,32.80,0,335.14,396.75,78.8,74.2,0.658,563487.7,563487.7,679,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870614,1002133.00
09/14/2016 12:30,2,2.611,ACTIVE,213.96,360.69,59.991,1473870603,"201051344000890","219011344069620",29.06,35.20,0,334.54,391.94,76.9,72.3,0.636,556717.9,556717.9,678,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870615,1002134.00
09/14/2016 12:30,2,2.611,ACTIVE,214.41,361.59,59.933,1473870603,"201051344000438","219011344069620",28.96,33.50,0,334.54,395.55,76.6,72.0,0.641,558172.5,558172.5,677,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870616,1002135.00
09/14/2016 12:30,2,2.578,ACTIVE,214.41,360.38,59.938,1473870603,"201051344000417","219011344069620",29.00,35.80,0,334.24,391.34,75.7,71.2,0.645,549276.4,549276.4,678,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870617,1002136.00
09/14/2016 12:30,2,2.453,ACTIVE,213.06,348.96,59.981,1473870603,"274151322000083","219011344069620",28.57,43.80,0,334.24,376.31,70.9,66.5,0.504,809320.5,809320.5,676,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870618,1002137.00
09/14/2016 12:30,2,2.609,ACTIVE,213.96,358.28,59.981,1473870603,"274151322000076","219011344069620",29.38,40.40,0,336.04,379.92,77.6,73.0,0.530,863834.3,863834.3,678,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870619,1002138.00
09/14/2016 12:30,2,2.668,ACTIVE,215.32,365.80,59.996,1473870603,"201051344000868","219011344069620",28.98,31.50,0,336.34,397.96,78.3,73.6,0.605,547952.5,547952.5,679,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870620,1002139.00
09/14/2016 12:30,2,2.559,ACTIVE,213.06,357.38,60.018,1473870603,"274151322000095","219011344069620",29.28,43.40,0,334.54,378.42,75.9,71.3,0.513,855114.4,855114.4,680,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870621,1002140.00
09/14/2016 12:30,2,2.674,ACTIVE,216.00,359.18,59.933,1473870603,"201051344000988","219011344069620",18.85,30.50,0,336.94,380.52,51.0,47.3,0.429,530992.1,530992.1,678,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870622,1002141.00
09/14/2016 12:30,2,2.646,ACTIVE,214.41,361.59,59.986,1473870603,"201051344001025","219011344069620",28.98,33.80,0,334.84,395.55,77.7,73.1,0.632,558300.2,558300.2,678,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870622,1002142.00
09/14/2016 12:30,2,2.594,ACTIVE,216.00,365.49,59.981,1473870603,"201051344000458","219011344069620",29.42,32.20,0,335.44,397.05,77.3,72.7,0.658,555303.3,555303.3,686,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870623,1002143.00
09/14/2016 12:30,2,2.629,ACTIVE,216.45,366.40,59.981,1473870603,"201051344000853","219011344069620",29.22,31.00,0,336.64,397.05,77.8,73.2,0.658,554591.3,554591.3,686,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870624,1002144.00
09/14/2016 12:30,2,2.531,ACTIVE,214.19,360.99,59.938,1473870603,"201051344000685","219011344069620",29.34,32.40,0,334.54,392.85,75.2,70.7,0.645,557388.9,557388.9,679,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870625,1002145.00
09/14/2016 12:30,2,2.490,ACTIVE,214.41,361.29,59.981,1473870603,"201051344000917","219011344069620",29.38,33.00,0,333.93,393.75,74.2,69.6,0.628,554344.5,554344.5,679,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870626,1002146.00
09/14/2016 12:30,2,2.525,ACTIVE,214.41,360.38,59.981,1473870603,"201051344001145","219011344069620",29.06,32.00,0,335.74,393.15,74.3,69.8,0.614,559540.2,559540.2,678,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870627,1002147.00
09/14/2016 12:30,2,2.588,ACTIVE,214.64,362.19,59.954,1473870603,"201051344000651","219011344069620",29.08,32.40,0,336.64,397.35,76.3,71.7,0.628,552645.5,552645.5,675,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870628,1002148.00
09/14/2016 12:30,2,2.404,ACTIVE,213.06,360.08,59.949,1473870603,"274151322000088","219011344069620",27.71,39.80,0,334.24,374.81,67.4,63.2,0.451,778989.4,778989.4,678,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870629,1002149.00
09/14/2016 12:30,2,1.664,ACTIVE,214.19,418.39,59.981,1473870603,"274151322000068","219011344069620",38.57,39.80,0,337.54,445.15,65.6,61.4,0.455,672238.6,672238.6,694,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870630,1002150.00
09/14/2016 12:30,2,2.590,ACTIVE,214.19,360.99,59.970,1473870603,"201051344001135","219011344069620",29.26,33.00,0,333.93,394.95,76.8,72.2,0.636,548789.1,548789.1,676,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870631,1002151.00
09/14/2016 12:30,2,2.629,ACTIVE,214.87,362.79,60.007,1473870603,"201051344000594","219011344069620",28.90,34.30,0,335.74,397.96,77.0,72.4,0.636,559705.1,559705.1,679,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870632,1002152.00
09/14/2016 12:30,2,2.578,ACTIVE,214.41,360.99,59.986,1473870603,"201051344001203","219011344069620",29.38,33.00,0,335.44,397.05,76.8,72.2,0.645,556991.5,556991.5,679,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870633,1002153.00
09/14/2016 12:30,2,2.428,ACTIVE,213.29,362.49,59.970,1473870603,"274151322000054","219011344069620",27.73,41.30,0,334.54,376.31,68.2,63.9,0.468,795022.5,795022.5,675,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870633,1002154.00
09/14/2016 12:30,2,2.627,ACTIVE,215.54,365.49,60.007,1473870603,"201051344000867","219011344069620",29.02,34.00,0,336.04,397.66,77.2,72.6,0.636,547017.2,547017.2,680,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870634,1002155.00
09/14/2016 12:30,2,2.488,ACTIVE,214.41,363.09,59.981,1473870603,"201051344001093","219011344069620",29.38,32.00,0,335.14,394.35,74.1,69.6,0.605,553743.2,553743.2,678,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870635,1002156.00
09/14/2016 12:30,2,2.617,ACTIVE,215.77,361.89,59.991,1473870603,"201051344000900","219011344069620",29.26,30.50,0,334.54,397.66,77.5,72.9,0.654,563805.1,563805.1,682,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870636,1002157.00
09/14/2016 12:30,2,2.537,ACTIVE,215.77,363.69,60.002,1473870603,"201051344000648","219011344069620",29.28,30.30,0,336.34,396.15,75.2,70.7,0.619,552564.4,552564.4,680,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870637,1002158.00
09/14/2016 12:30,2,2.562,ACTIVE,215.77,362.79,59.970,1473870603,"201051344000569","219011344069620",29.58,31.50,0,334.54,396.75,76.8,72.2,0.641,563793.8,563793.8,683,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870638,1002159.00
09/14/2016 12:30,2,2.594,ACTIVE,215.77,364.59,59.996,1473870603,"201051344000983","219011344069620",29.34,31.50,0,334.84,397.35,77.1,72.5,0.641,556252.3,556252.3,687,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870639,1002160.00
09/14/2016 12:30,2,2.574,ACTIVE,216.00,364.89,59.981,1473870603,"201051344001158","219011344069620",28.96,32.20,0,335.44,395.85,75.6,71.0,0.654,547982.3,547982.3,679,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870640,1002161.00
09/14/2016 12:30,2,2.490,ACTIVE,216.00,364.59,59.954,1473870603,"201051344000576","219011344069620",29.74,31.00,0,335.74,396.45,75.0,70.5,0.628,555532.7,555532.7,684,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870641,1002162.00
09/14/2016 12:30,2,2.357,ACTIVE,213.06,349.26,59.981,1473870603,"274151322000087","219011344069620",27.73,49.50,0,335.14,374.81,66.2,61.9,0.451,767148.9,767148.9,682,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473870642,1002163.00
09/14/2016 12:45,2,1.240,ACTIVE,213.96,348.96,59.928,1473871504,"201051344000645","219011344069620",28.78,27.00,0,334.84,396.15,36.2,33.0,0.287,555015.2,555015.2,684,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871505,1002164.00
09/14/2016 12:45,2,1.109,ACTIVE,212.61,345.96,59.975,1473871504,"274151322000085","219011344069620",27.79,37.30,0,335.44,374.51,31.2,28.2,0.203,794745.6,794745.6,678,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871506,1002165.00
09/14/2016 12:45,2,1.244,ACTIVE,213.96,350.77,59.975,1473871504,"201051344000633","219011344069620",28.92,29.50,0,332.13,398.26,36.5,33.3,0.301,546594.5,546594.5,681,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871507,1002166.00
09/14/2016 12:45,2,1.271,ACTIVE,213.74,348.96,59.970,1473871504,"201051344000469","219011344069620",28.75,24.80,0,334.84,397.35,37.0,33.8,0.309,549167.9,549167.9,686,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871508,1002167.00
09/14/2016 12:45,2,1.223,ACTIVE,212.83,347.76,59.965,1473871504,"201051344000646","219011344069620",29.28,30.50,0,334.54,391.64,36.3,33.1,0.292,549746.6,549746.6,677,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871509,1002168.00
09/14/2016 12:45,2,1.166,ACTIVE,211.93,346.86,59.938,1473871504,"274151322000052","219011344069620",28.47,37.30,0,334.54,376.31,33.6,30.5,0.225,816762.6,816762.6,677,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871509,1002169.00
09/14/2016 12:45,2,1.291,ACTIVE,213.06,348.06,60.018,1473871504,"201051344000585","219011344069620",29.10,29.50,0,335.74,396.15,38.1,34.8,0.305,559622.8,559622.8,682,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871510,1002170.00
09/14/2016 12:45,2,1.174,ACTIVE,212.83,346.26,59.970,1473871504,"201051344001230","219011344069620",28.88,29.80,0,334.24,388.64,34.4,31.2,0.278,552771.1,552771.1,679,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871511,1002171.00
09/14/2016 12:45,2,1.207,ACTIVE,213.51,348.66,59.970,1473871504,"201051344000582","219011344069620",28.80,28.30,0,335.74,395.25,35.3,32.1,0.283,545532.6,545532.6,676,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871512,1002172.00
09/14/2016 12:45,2,1.234,ACTIVE,212.83,347.76,59.959,1473871504,"201051344000955","219011344069620",29.38,29.50,0,334.24,391.64,36.8,33.6,0.292,559474.1,559474.1,675,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871513,1002173.00
09/14/2016 12:45,2,0.748,ACTIVE,212.16,419.60,59.959,1473871504,"274151322000094","219011344069620",38.96,39.30,0,334.24,441.84,29.5,26.5,0.199,671792.8,671792.8,696,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871514,1002174.00
09/14/2016 12:45,2,1.283,ACTIVE,213.51,348.96,59.975,1473871504,"201051344000579","219011344069620",29.22,29.30,0,334.54,396.75,38.0,34.7,0.305,563496.8,563496.8,680,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871515,1002175.00
09/14/2016 12:45,2,1.248,ACTIVE,212.83,347.46,59.981,1473871504,"201051344000890","219011344069620",28.94,31.30,0,335.14,392.55,36.6,33.4,0.287,556726.7,556726.7,679,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871516,1002176.00
09/14/2016 12:45,2,1.238,ACTIVE,213.06,348.06,59.965,1473871504,"201051344000438","219011344069620",29.08,29.50,0,335.74,396.15,36.5,33.3,0.301,558181.3,558181.3,678,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871517,1002177.00
09/14/2016 12:45,2,1.254,ACTIVE,213.06,348.06,59.970,1473871504,"201051344000417","219011344069620",28.75,32.00,0,335.44,392.55,36.5,33.3,0.296,549285.1,549285.1,679,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871517,1002178.00
09/14/2016 12:45,2,1.148,ACTIVE,211.70,343.25,59.970,1473871504,"274151322000083","219011344069620",28.49,39.00,0,334.54,375.41,33.1,30.1,0.230,809328.4,809328.4,677,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871518,1002179.00
09/14/2016 12:45,2,1.234,ACTIVE,212.38,347.16,59.954,1473871504,"274151322000076","219011344069620",29.02,36.00,0,335.74,379.32,36.2,33.1,0.256,863843.1,863843.1,679,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871519,1002180.00
09/14/2016 12:45,2,1.283,ACTIVE,213.29,349.26,59.965,1473871504,"201051344000868","219011344069620",29.02,26.50,0,334.84,397.05,37.7,34.5,0.296,547961.5,547961.5,680,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871520,1002181.00
09/14/2016 12:45,2,1.211,ACTIVE,212.16,350.17,59.954,1473871504,"274151322000095","219011344069620",28.86,38.40,0,334.84,377.82,35.4,32.3,0.243,855122.9,855122.9,681,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871521,1002182.00
09/14/2016 12:45,2,1.277,ACTIVE,213.51,347.16,59.954,1473871504,"201051344000988","219011344069620",18.91,26.30,0,336.94,380.22,24.5,21.7,0.199,530997.7,530997.7,679,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871522,1002183.00
09/14/2016 12:45,2,1.273,ACTIVE,213.06,347.16,59.965,1473871504,"201051344001025","219011344069620",29.14,29.80,0,334.84,394.35,37.7,34.4,0.296,558309.1,558309.1,679,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871523,1002184.00
09/14/2016 12:45,2,1.275,ACTIVE,213.74,348.36,60.007,1473871504,"201051344000458","219011344069620",29.08,27.80,0,336.64,396.45,37.6,34.4,0.309,555312.0,555312.0,687,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871524,1002185.00
09/14/2016 12:45,2,1.297,ACTIVE,214.19,349.86,59.944,1473871504,"201051344000853","219011344069620",28.69,26.50,0,338.74,397.05,37.7,34.5,0.305,554600.1,554600.1,687,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871525,1002186.00
09/14/2016 12:45,2,1.219,ACTIVE,213.29,348.06,59.959,1473871504,"201051344000685","219011344069620",28.94,28.30,0,336.34,391.34,35.7,32.6,0.305,557397.3,557397.3,680,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871526,1002187.00
