ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 12:45,2,1.195,ACTIVE,213.51,347.46,59.970,1473871504,"201051344000917","219011344069620",28.96,28.50,0,335.14,393.75,35.1,32.0,0.287,554352.6,554352.6,680,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871526,1002188.00
09/14/2016 12:45,2,1.195,ACTIVE,213.29,347.16,59.965,1473871504,"201051344001145","219011344069620",29.28,27.80,0,336.34,391.34,35.5,32.3,0.278,559548.4,559548.4,679,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871527,1002189.00
09/14/2016 12:45,2,1.250,ACTIVE,213.51,348.66,59.959,1473871504,"201051344000651","219011344069620",29.14,28.30,0,336.64,395.25,37.0,33.7,0.296,552654.1,552654.1,676,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871528,1002190.00
09/14/2016 12:45,2,1.141,ACTIVE,211.70,344.45,59.949,1473871504,"274151322000088","219011344069620",27.71,35.40,0,334.54,373.61,32.0,29.0,0.217,778996.8,778996.8,679,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871529,1002191.00
09/14/2016 12:45,2,0.787,ACTIVE,212.83,420.20,59.944,1473871504,"274151322000068","219011344069620",39.06,36.50,0,333.03,451.16,31.6,28.5,0.208,672245.8,672245.8,695,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871530,1002192.00
09/14/2016 12:45,2,1.293,ACTIVE,213.06,347.16,59.975,1473871504,"201051344001135","219011344069620",29.00,29.00,0,335.44,392.55,38.0,34.8,0.305,548797.9,548797.9,677,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871531,1002193.00
09/14/2016 12:45,2,1.293,ACTIVE,213.06,348.36,59.981,1473871504,"201051344000594","219011344069620",28.90,30.80,0,335.14,396.15,37.9,34.6,0.309,559713.7,559713.7,680,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871532,1002194.00
09/14/2016 12:45,2,1.277,ACTIVE,213.51,347.16,59.959,1473871504,"201051344001203","219011344069620",28.82,29.30,0,335.74,394.65,37.3,34.1,0.305,557000.1,557000.1,680,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871533,1002195.00
09/14/2016 12:45,2,1.158,ACTIVE,211.93,347.76,59.959,1473871504,"274151322000054","219011344069620",28.23,36.00,0,334.54,375.41,33.0,30.0,0.217,795030.1,795030.1,676,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871534,1002196.00
09/14/2016 12:45,2,1.316,ACTIVE,213.74,348.06,59.959,1473871504,"201051344000867","219011344069620",28.88,29.00,0,334.84,395.85,38.5,35.3,0.305,547026.0,547026.0,681,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871535,1002197.00
09/14/2016 12:45,2,1.197,ACTIVE,213.29,348.66,59.959,1473871504,"201051344001093","219011344069620",29.40,27.80,0,335.74,394.05,35.6,32.5,0.278,553751.3,553751.3,679,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871536,1002198.00
09/14/2016 12:45,2,1.285,ACTIVE,213.51,349.56,59.965,1473871504,"201051344000900","219011344069620",29.14,25.80,0,336.04,398.26,38.0,34.8,0.305,563813.8,563813.8,683,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871537,1002199.00
09/14/2016 12:45,2,1.271,ACTIVE,213.74,349.26,59.965,1473871504,"201051344000648","219011344069620",29.30,26.30,0,335.44,394.05,37.7,34.5,0.309,552572.9,552572.9,681,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871538,1002200.00
09/14/2016 12:45,2,1.311,ACTIVE,213.74,349.56,59.965,1473871504,"201051344000569","219011344069620",29.12,27.00,0,334.24,396.45,38.7,35.4,0.314,563802.5,563802.5,684,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871539,1002201.00
09/14/2016 12:45,2,1.322,ACTIVE,213.74,349.26,59.959,1473871504,"201051344000983","219011344069620",29.18,27.00,0,336.04,398.26,39.1,35.8,0.318,556261.1,556261.1,688,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871540,1002202.00
09/14/2016 12:45,2,1.303,ACTIVE,213.51,349.26,59.959,1473871504,"201051344001158","219011344069620",28.82,27.80,0,336.34,395.25,38.1,34.8,0.314,547990.8,547990.8,680,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871541,1002203.00
09/14/2016 12:45,2,1.281,ACTIVE,214.19,350.47,59.954,1473871504,"201051344000576","219011344069620",29.30,26.00,0,335.14,395.55,38.0,34.8,0.309,555541.2,555541.2,685,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871542,1002204.00
09/14/2016 12:45,2,1.170,ACTIVE,212.38,341.75,59.954,1473871504,"274151322000087","219011344069620",27.59,44.00,0,334.84,372.71,32.8,29.7,0.203,767156.2,767156.2,683,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473871543,1002205.00
09/14/2016 13:00,2,6.893,ACTIVE,220.52,367.90,59.996,1473872403,"201051344000645","219011344069620",27.53,29.00,0,334.24,430.72,192.3,183.7,0.871,555042.2,555042.2,685,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872405,1002206.00
09/14/2016 13:00,2,7.990,ACTIVE,215.32,352.57,59.986,1473872403,"274151322000085","219011344069620",25.72,41.00,0,333.63,407.87,208.3,199.2,0.795,794771.1,794771.1,679,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872405,1002207.00
09/14/2016 13:00,2,7.424,ACTIVE,219.84,370.30,59.970,1473872403,"201051344000633","219011344069620",27.39,31.30,0,333.33,431.02,205.7,196.6,0.968,546621.6,546621.6,682,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872406,1002208.00
09/14/2016 13:00,2,6.961,ACTIVE,220.52,368.80,59.954,1473872403,"201051344000469","219011344069620",27.69,27.00,0,333.33,431.92,195.0,186.3,0.893,549195.1,549195.1,687,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872407,1002209.00
09/14/2016 13:00,2,6.957,ACTIVE,217.35,363.69,59.991,1473872403,"201051344000646","219011344069620",27.65,32.00,0,328.52,430.42,194.8,186.1,0.902,549773.2,549773.2,678,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872408,1002210.00
09/14/2016 13:00,2,6.760,ACTIVE,214.64,358.58,59.981,1473872403,"274151322000052","219011344069620",27.06,44.00,0,333.03,408.48,185.1,176.7,0.725,816788.6,816788.6,678,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872409,1002211.00
09/14/2016 13:00,2,6.246,ACTIVE,218.26,362.79,59.981,1473872403,"201051344000585","219011344069620",27.93,31.00,0,333.63,431.92,176.7,168.6,0.818,559649.9,559649.9,683,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872410,1002212.00
09/14/2016 13:00,2,5.602,ACTIVE,216.45,358.88,60.034,1473872403,"201051344001230","219011344069620",28.05,32.00,0,327.32,431.32,159.0,151.5,0.738,552797.6,552797.6,680,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872411,1002213.00
09/14/2016 13:00,2,5.594,ACTIVE,217.58,359.48,60.023,1473872403,"201051344000582","219011344069620",27.83,30.30,0,334.24,431.62,157.7,150.3,0.703,545559.4,545559.4,677,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872412,1002214.00
09/14/2016 13:00,2,5.688,ACTIVE,216.67,358.88,59.986,1473872403,"201051344000955","219011344069620",27.69,32.00,0,328.22,428.91,159.4,152.0,0.751,559501.0,559501.0,676,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872413,1002215.00
09/14/2016 13:00,2,2.930,ALERT,214.41,416.29,59.991,1473872403,"274151322000094","219011344069620",38.27,39.80,0,302.98,527.50,115.1,109.2,0.446,671804.0,671804.0,697,0,0,0,L,1151911521,0,122.68,124.04,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872414,1002216.00
09/14/2016 13:00,2,7.344,ACTIVE,221.42,368.80,59.991,1473872403,"201051344000579","219011344069620",27.93,31.30,0,335.14,432.22,207.6,198.5,0.968,563524.4,563524.4,681,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872415,1002217.00
09/14/2016 13:00,2,6.723,ACTIVE,217.35,363.39,59.991,1473872403,"201051344000890","219011344069620",27.95,33.00,0,330.33,428.91,190.4,181.9,0.875,556753.8,556753.8,680,0,0,0,L,1122011218,0,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872416,1002218.00
09/14/2016 13:00,2,7.111,ACTIVE,218.48,365.49,59.986,1473872403,"201051344000438","219011344069620",28.13,31.50,0,331.83,431.02,202.6,193.7,0.946,558208.2,558208.2,679,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872417,1002219.00
09/14/2016 13:00,2,7.875,ACTIVE,218.48,365.49,59.991,1473872403,"201051344000417","219011344069620",27.17,34.00,0,332.13,427.11,217.1,207.6,1.034,549312.2,549312.2,680,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872418,1002220.00
09/14/2016 13:00,2,7.535,ACTIVE,214.87,375.41,59.986,1473872403,"274151322000083","219011344069620",27.25,44.80,0,334.54,407.27,207.9,198.8,0.826,809354.7,809354.7,678,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872419,1002221.00
09/14/2016 13:00,2,8.232,ACTIVE,216.00,362.19,59.970,1473872403,"274151322000076","219011344069620",28.15,42.00,0,333.33,417.79,234.7,224.6,0.928,863870.2,863870.2,680,0,0,0,L,1151911521,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872420,1002222.00
09/14/2016 13:00,2,8.162,ACTIVE,221.19,372.71,59.954,1473872403,"201051344000868","219011344069620",30.71,28.00,0,330.93,432.82,253.4,242.7,1.096,547989.3,547989.3,681,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872421,1002223.00
09/14/2016 13:00,2,8.611,ACTIVE,215.54,363.39,59.986,1473872403,"274151322000095","219011344069620",29.24,44.50,0,333.63,418.09,254.8,244.0,0.972,855149.9,855149.9,682,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872422,1002224.00
09/14/2016 13:00,2,9.625,ACTIVE,222.77,372.11,59.986,1473872403,"201051344000988","219011344069620",18.98,27.80,0,334.54,415.39,184.9,176.5,0.831,531017.7,531017.7,680,0,0,0,L,1122011218,0,126.07,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872423,1002225.00
09/14/2016 13:00,2,8.242,ACTIVE,220.52,367.90,59.981,1473872403,"201051344001025","219011344069620",30.51,32.00,0,333.33,430.42,254.3,243.6,1.127,558336.7,558336.7,680,0,0,0,L,1122011218,0,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872424,1002226.00
09/14/2016 13:00,2,8.195,ACTIVE,222.55,374.51,59.981,1473872403,"201051344000458","219011344069620",30.65,30.30,0,334.84,432.22,254.0,243.3,1.167,555340.2,555340.2,688,0,0,0,L,1122011218,0,126.30,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872425,1002227.00
09/14/2016 13:00,2,8.201,ACTIVE,223.00,375.71,59.981,1473872403,"201051344000853","219011344069620",30.67,28.00,0,336.04,432.52,254.2,243.4,1.215,554628.3,554628.3,688,0,0,0,L,1122011218,0,126.75,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872426,1002228.00
09/14/2016 13:00,2,8.199,ACTIVE,218.93,367.90,60.028,1473872403,"201051344000685","219011344069620",30.71,30.00,0,328.82,428.31,254.5,243.7,1.211,557424.6,557424.6,681,0,0,0,L,1122011218,0,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872427,1002229.00
09/14/2016 13:00,2,8.164,ACTIVE,220.52,373.01,59.949,1473872403,"201051344000917","219011344069620",30.73,30.50,0,333.63,430.12,253.4,242.7,1.184,554380.0,554380.0,681,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872427,1002230.00
09/14/2016 13:00,2,8.236,ACTIVE,219.16,369.10,59.991,1473872403,"201051344001145","219011344069620",30.53,30.50,0,332.13,430.72,254.6,243.8,1.167,559575.8,559575.8,680,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872428,1002231.00
09/14/2016 13:00,2,8.408,ACTIVE,220.97,372.71,59.975,1473872403,"201051344000651","219011344069620",29.74,30.30,0,331.53,431.92,252.6,241.9,1.131,552681.8,552681.8,677,0,0,0,L,1122011218,0,126.75,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872429,1002232.00
09/14/2016 13:00,2,9.297,ACTIVE,215.54,369.10,59.970,1473872403,"274151322000088","219011344069620",27.00,40.00,0,334.24,406.97,253.9,243.2,0.955,779023.4,779023.4,680,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872430,1002233.00
09/14/2016 13:00,2,0.252,ALERT,216.45,478.21,59.970,1473872403,"274151322000068","219011344069620",45.76,35.20,0,303.28,525.70,11.8,9.5,0.053,672253.7,672253.7,696,0,0,0,L,1151911521,0,124.04,124.72,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872432,1002234.00
09/14/2016 13:00,2,8.455,ACTIVE,220.52,373.91,60.002,1473872403,"201051344001135","219011344069620",29.60,31.00,0,333.93,431.02,253.5,242.8,1.171,548826.1,548826.1,678,0,0,0,L,1122011218,0,126.07,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872433,1002235.00
09/14/2016 13:00,2,8.320,ACTIVE,220.52,374.21,59.975,1473872403,"201051344000594","219011344069620",30.30,33.00,0,333.33,432.22,255.2,244.4,1.131,559742.2,559742.2,681,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872434,1002236.00
09/14/2016 13:00,2,8.361,ACTIVE,220.74,370.60,59.975,1473872403,"201051344001203","219011344069620",30.12,31.00,0,334.24,433.72,254.5,243.7,1.198,557028.3,557028.3,681,0,0,0,L,1122011218,0,126.75,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872435,1002237.00
09/14/2016 13:00,2,9.047,ACTIVE,215.77,364.29,59.970,1473872403,"274151322000054","219011344069620",26.40,41.80,0,333.03,407.87,241.7,231.3,0.937,795057.2,795057.2,677,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872435,1002238.00
09/14/2016 13:00,2,8.133,ACTIVE,221.42,370.00,59.981,1473872403,"201051344000867","219011344069620",30.79,30.80,0,333.63,431.02,253.3,242.5,1.131,547054.7,547054.7,682,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872436,1002239.00
09/14/2016 13:00,2,8.199,ACTIVE,220.52,373.91,59.954,1473872403,"201051344001093","219011344069620",30.65,30.30,0,333.33,431.92,255.1,244.3,1.149,553779.4,553779.4,680,0,0,0,L,1122011218,0,126.30,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872437,1002240.00
09/14/2016 13:00,2,7.881,ACTIVE,222.10,373.61,59.975,1473872403,"201051344000900","219011344069620",31.43,27.50,0,333.63,432.52,250.1,239.5,1.109,563842.6,563842.6,684,0,0,0,L,1122011218,0,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872438,1002241.00
09/14/2016 13:00,2,8.240,ACTIVE,222.10,370.60,59.975,1473872403,"201051344000648","219011344069620",30.55,28.80,0,333.03,432.82,254.0,243.3,1.131,552601.8,552601.8,682,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872439,1002242.00
09/14/2016 13:00,2,8.021,ACTIVE,222.55,376.01,59.981,1473872403,"201051344000569","219011344069620",31.11,29.30,0,333.93,432.22,252.6,241.9,1.153,563831.5,563831.5,685,0,0,0,L,1122011218,0,125.85,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872440,1002243.00
09/14/2016 13:00,2,8.135,ACTIVE,222.77,375.41,59.965,1473872403,"201051344000983","219011344069620",30.93,29.00,0,333.63,432.22,254.9,244.1,1.167,556290.3,556290.3,689,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872441,1002244.00
09/14/2016 13:00,2,8.262,ACTIVE,223.00,374.81,59.986,1473872403,"201051344001158","219011344069620",30.43,30.50,0,333.33,432.52,254.8,244.0,1.162,548019.8,548019.8,681,0,0,0,L,1122011218,0,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872442,1002245.00
09/14/2016 13:00,2,8.186,ACTIVE,222.55,373.91,59.970,1473872403,"201051344000576","219011344069620",30.87,28.30,0,333.33,432.52,255.2,244.4,1.153,555570.2,555570.2,686,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872443,1002246.00
09/14/2016 13:00,2,9.389,ACTIVE,215.54,386.83,59.965,1473872403,"274151322000087","219011344069620",26.80,50.40,0,333.93,408.78,254.4,243.6,0.955,767183.6,767183.6,684,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473872444,1002247.00
09/14/2016 13:15,2,7.998,ACTIVE,222.10,370.90,59.981,1473873304,"201051344000645","219011344069620",31.19,31.80,0,321.31,432.52,252.0,241.3,1.140,555089.7,555089.7,686,0,0,0,L,1122011218,0,126.30,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873305,1002248.00
09/14/2016 13:15,2,9.895,ACTIVE,216.22,363.39,59.975,1473873304,"274151322000085","219011344069620",25.09,45.30,0,330.93,407.57,251.5,240.8,0.946,794815.9,794815.9,680,0,0,0,L,1151911521,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873306,1002249.00
09/14/2016 13:15,2,8.096,ACTIVE,220.97,370.90,59.975,1473873304,"201051344000633","219011344069620",30.89,34.00,0,320.41,429.52,253.7,242.9,1.184,546669.1,546669.1,683,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873307,1002250.00
09/14/2016 13:15,2,7.730,ACTIVE,222.77,372.11,59.996,1473873304,"201051344000469","219011344069620",31.81,27.80,0,321.61,432.52,248.9,238.3,1.145,549242.9,549242.9,688,0,0,0,L,1122011218,0,125.85,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873308,1002251.00
09/14/2016 13:15,2,8.186,ACTIVE,219.39,369.40,59.959,1473873304,"201051344000646","219011344069620",30.67,35.40,0,318.91,428.91,254.2,243.4,1.158,549820.8,549820.8,679,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873309,1002252.00
09/14/2016 13:15,2,8.510,ACTIVE,216.45,363.99,59.949,1473873304,"274151322000052","219011344069620",29.46,47.80,0,328.52,406.97,254.1,243.3,0.977,816835.7,816835.7,679,0,0,0,L,1151911521,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873309,1002253.00
09/14/2016 13:15,2,7.939,ACTIVE,220.74,372.11,59.986,1473873304,"201051344000585","219011344069620",31.17,34.00,0,320.71,427.71,250.7,240.0,1.184,559697.9,559697.9,684,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873310,1002254.00
09/14/2016 13:15,2,8.090,ACTIVE,218.71,369.40,59.986,1473873304,"201051344001230","219011344069620",30.87,35.40,0,317.70,425.31,252.7,242.0,1.202,552845.2,552845.2,681,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873311,1002255.00
09/14/2016 13:15,2,8.232,ACTIVE,220.74,370.30,59.954,1473873304,"201051344000582","219011344069620",30.53,33.00,0,319.51,430.12,254.1,243.3,1.140,545607.0,545607.0,678,0,0,0,L,1122011218,0,126.07,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873312,1002256.00
09/14/2016 13:15,2,8.221,ACTIVE,219.16,366.70,59.965,1473873304,"201051344000955","219011344069620",30.61,35.20,0,318.61,426.51,253.3,242.6,1.167,559548.8,559548.8,677,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873313,1002257.00
09/14/2016 13:15,2,6.197,ALERT,216.00,449.05,59.981,1473873304,"274151322000094","219011344069620",40.35,46.20,0,302.98,511.27,251.9,241.2,0.955,671849.0,671849.0,699,0,0,0,L,1151911521,0,123.36,124.49,0400,41,0,0,0,0,0,0,30,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873315,1002258.00
09/14/2016 13:15,2,8.182,ACTIVE,222.55,374.21,59.975,1473873304,"201051344000579","219011344069620",30.75,35.20,0,322.21,432.82,254.6,243.8,1.193,563572.2,563572.2,682,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873317,1002259.00
09/14/2016 13:15,2,8.252,ACTIVE,218.93,367.60,59.986,1473873304,"201051344000890","219011344069620",30.49,37.30,0,318.61,428.91,254.4,243.6,1.136,556801.7,556801.7,681,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873317,1002260.00
09/14/2016 13:15,2,8.264,ACTIVE,219.84,369.40,59.970,1473873304,"201051344000438","219011344069620",30.45,35.00,0,319.81,428.61,254.1,243.3,1.171,558256.2,558256.2,680,0,0,0,L,1122011218,0,126.07,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873318,1002261.00
09/14/2016 13:15,2,8.562,ALERT,219.39,369.40,59.975,1473873304,"201051344000417","219011344069620",29.42,37.50,0,306.88,518.18,255.1,244.3,1.193,549359.3,549359.3,681,0,0,0,L,1122011218,0,125.40,124.49,0400,34,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873320,1002262.00
09/14/2016 13:15,2,8.654,ACTIVE,215.32,355.28,59.975,1473873304,"274151322000083","219011344069620",29.04,49.80,0,327.32,407.87,253.7,242.9,0.999,809401.8,809401.8,679,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873321,1002263.00
09/14/2016 13:15,2,8.119,ACTIVE,217.13,379.02,59.975,1473873304,"274151322000076","219011344069620",30.87,47.00,0,331.83,406.37,254.3,243.5,0.986,863919.0,863919.0,681,0,0,0,L,1151911521,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873322,1002264.00
09/14/2016 13:15,2,7.701,ACTIVE,220.97,371.21,59.986,1473873304,"201051344000868","219011344069620",31.69,30.30,0,321.01,428.91,246.4,235.9,1.105,548037.1,548037.1,682,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873323,1002265.00
09/14/2016 13:15,2,8.201,ACTIVE,216.00,372.71,59.981,1473873304,"274151322000095","219011344069620",30.65,48.30,0,330.63,406.97,254.4,243.7,0.955,855198.5,855198.5,683,0,0,0,L,1151911521,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873324,1002266.00
09/14/2016 13:15,2,9.461,ACTIVE,222.32,369.10,60.002,1473873304,"201051344000988","219011344069620",19.42,29.50,0,321.01,413.29,186.4,178.0,0.857,531051.0,531051.0,681,0,0,0,L,1122011218,0,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873325,1002267.00
09/14/2016 13:15,2,8.035,ACTIVE,220.29,369.10,59.981,1473873304,"201051344001025","219011344069620",31.01,35.60,0,321.31,428.01,251.3,240.6,1.105,558384.8,558384.8,681,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873326,1002268.00
09/14/2016 13:15,2,7.826,ACTIVE,222.55,374.81,59.975,1473873304,"201051344000458","219011344069620",31.53,32.00,0,322.21,432.22,249.5,238.9,1.136,555388.0,555388.0,689,0,0,0,L,1122011218,0,126.30,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873326,1002269.00
09/14/2016 13:15,2,7.645,ACTIVE,223.00,375.71,59.986,1473873304,"201051344000853","219011344069620",31.95,30.80,0,323.72,432.22,246.7,236.2,1.153,554676.1,554676.1,689,0,0,0,L,1122011218,0,126.75,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873327,1002270.00
09/14/2016 13:15,2,8.186,ALERT,218.93,367.60,59.975,1473873304,"201051344000685","219011344069620",30.59,34.30,0,307.78,515.48,253.1,242.3,1.198,557472.4,557472.4,682,0,0,0,L,1122011218,0,125.85,124.04,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873329,1002271.00
09/14/2016 13:15,2,8.080,ACTIVE,220.52,367.30,59.986,1473873304,"201051344000917","219011344069620",30.83,33.80,0,320.41,428.31,251.8,241.1,1.180,554428.0,554428.0,682,0,0,0,L,1122011218,0,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873330,1002272.00
09/14/2016 13:15,2,8.182,ACTIVE,218.93,369.10,59.970,1473873304,"201051344001145","219011344069620",30.59,33.50,0,322.21,427.71,252.6,241.9,1.136,559623.8,559623.8,681,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873331,1002273.00
09/14/2016 13:15,2,8.131,ACTIVE,220.97,369.70,59.975,1473873304,"201051344000651","219011344069620",30.71,33.80,0,321.31,427.71,251.6,240.9,1.118,552729.9,552729.9,678,0,0,0,L,1122011218,0,126.53,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873332,1002274.00
09/14/2016 13:15,2,9.561,ACTIVE,216.00,389.24,59.981,1473873304,"274151322000088","219011344069620",26.30,44.00,0,330.33,407.57,254.6,243.8,0.950,779069.2,779069.2,681,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873333,1002275.00
09/14/2016 13:15,2,6.252,ALERT,217.13,448.15,59.975,1473873304,"274151322000068","219011344069620",40.16,44.30,0,304.48,526.60,254.2,243.4,0.968,672278.8,672278.8,698,0,0,0,L,1151911521,0,124.49,124.94,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873334,1002276.00
09/14/2016 13:15,2,8.178,ACTIVE,220.52,370.30,59.970,1473873304,"201051344001135","219011344069620",30.63,34.00,0,319.81,428.31,252.8,242.1,1.149,548874.1,548874.1,679,0,0,0,L,1122011218,0,126.07,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873335,1002277.00
09/14/2016 13:15,2,8.012,ACTIVE,220.06,368.80,59.975,1473873304,"201051344000594","219011344069620",30.95,37.50,0,320.41,429.22,250.8,240.1,1.158,559790.2,559790.2,682,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873336,1002278.00
09/14/2016 13:15,2,7.957,ACTIVE,220.74,366.40,59.970,1473873304,"201051344001203","219011344069620",31.15,35.40,0,318.00,430.12,250.0,239.4,1.114,557076.5,557076.5,682,0,0,0,L,1122011218,0,126.53,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873337,1002279.00
09/14/2016 13:15,2,9.258,ACTIVE,216.22,359.78,59.933,1473873304,"274151322000054","219011344069620",27.17,45.80,0,329.43,408.48,254.5,243.7,0.955,795103.5,795103.5,678,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873338,1002280.00
09/14/2016 13:15,2,8.119,ACTIVE,220.97,373.01,59.975,1473873304,"201051344000867","219011344069620",30.99,33.00,0,320.71,428.01,253.9,243.1,1.149,547102.7,547102.7,683,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873339,1002281.00
09/14/2016 13:15,2,8.086,ACTIVE,220.52,372.11,59.975,1473873304,"201051344001093","219011344069620",30.99,33.80,0,321.31,429.22,254.8,244.0,1.114,553827.4,553827.4,681,0,0,0,L,1122011218,0,126.07,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873340,1002282.00
09/14/2016 13:15,2,7.539,ACTIVE,222.10,370.60,59.986,1473873304,"201051344000900","219011344069620",32.12,29.30,0,321.31,431.92,244.8,234.4,1.052,563890.6,563890.6,685,0,0,0,L,1122011218,0,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873341,1002283.00
09/14/2016 13:15,2,7.996,ACTIVE,221.64,367.60,59.975,1473873304,"201051344000648","219011344069620",31.15,31.30,0,320.11,432.52,251.8,241.1,1.136,552649.6,552649.6,683,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873342,1002284.00
09/14/2016 13:15,2,7.561,ACTIVE,222.10,370.90,59.944,1473873304,"201051344000569","219011344069620",32.07,31.30,0,321.91,432.52,244.9,234.5,1.100,563879.3,563879.3,686,0,0,0,L,1122011218,0,125.62,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873343,1002285.00
09/14/2016 13:15,2,7.754,ACTIVE,222.55,372.11,59.954,1473873304,"201051344000983","219011344069620",31.81,31.30,0,321.91,432.82,249.7,239.0,1.123,556338.3,556338.3,690,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873344,1002286.00
09/14/2016 13:15,2,8.051,ACTIVE,222.55,372.71,59.949,1473873304,"201051344001158","219011344069620",30.87,33.50,0,320.71,432.52,251.8,241.1,1.167,548067.6,548067.6,682,0,0,0,L,1122011218,0,126.07,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873345,1002287.00
09/14/2016 13:15,2,7.611,ACTIVE,222.32,373.31,59.986,1473873304,"201051344000576","219011344069620",31.83,30.30,0,319.21,433.12,245.7,235.2,1.123,555618.0,555618.0,687,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873346,1002288.00
09/14/2016 13:15,2,9.621,ACTIVE,216.22,387.74,59.959,1473873304,"274151322000087","219011344069620",26.14,55.50,0,330.93,406.67,254.5,243.7,0.963,767229.3,767229.3,685,0,0,0,L,1151911521,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473873347,1002289.00
09/14/2016 13:30,2,2.553,ACTIVE,213.96,360.08,59.970,1473874203,"201051344000645","219011344069620",28.07,29.50,0,318.61,429.82,72.6,68.1,0.605,555123.9,555123.9,687,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874204,1002290.00
09/14/2016 13:30,2,2.357,ACTIVE,211.03,351.07,59.965,1473874203,"274151322000085","219011344069620",26.32,42.30,0,329.13,408.18,62.8,58.7,0.446,794847.7,794847.7,681,0,0,0,L,1151911521,0,121.55,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874205,1002291.00
09/14/2016 13:30,2,2.559,ALERT,213.51,360.99,59.996,1473874203,"201051344000633","219011344069620",27.95,33.50,0,303.28,521.49,72.5,68.0,0.619,546702.9,546702.9,684,0,0,0,L,1122011218,0,121.78,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874207,1002292.00
09/14/2016 13:30,2,2.562,ALERT,213.74,361.29,59.959,1473874203,"201051344000469","219011344069620",28.63,27.00,0,305.08,519.39,74.3,69.8,0.628,549277.0,549277.0,689,0,0,0,L,1122011218,0,121.33,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874209,1002293.00
09/14/2016 13:30,2,2.553,ALERT,212.38,358.28,59.965,1473874203,"201051344000646","219011344069620",27.77,34.50,0,303.28,525.70,71.8,67.3,0.605,549854.7,549854.7,680,0,0,0,L,1122011218,0,122.01,121.10,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874210,1002294.00
09/14/2016 13:30,2,2.467,ALERT,211.25,352.27,59.970,1473874203,"274151322000052","219011344069620",27.63,44.80,0,303.28,522.99,69.0,64.7,0.486,816868.7,816868.7,680,0,0,0,L,1151911521,0,120.88,121.78,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874212,1002295.00
09/14/2016 13:30,2,2.600,ALERT,213.29,359.48,59.986,1473874203,"201051344000585","219011344069620",28.27,33.50,0,302.68,521.79,74.5,69.9,0.628,559732.2,559732.2,685,0,0,0,L,1122011218,0,121.78,122.01,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874214,1002296.00
09/14/2016 13:30,2,2.488,ALERT,212.16,355.88,59.949,1473874203,"201051344001230","219011344069620",27.99,34.30,0,303.88,523.59,70.5,66.1,0.597,552878.7,552878.7,682,0,0,0,L,1122011218,0,121.78,120.88,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874216,1002297.00
09/14/2016 13:30,2,2.502,ALERT,213.29,359.18,59.986,1473874203,"201051344000582","219011344069620",27.85,32.40,0,303.88,519.39,70.6,66.2,0.583,545640.6,545640.6,679,0,0,0,L,1122011218,0,122.01,121.78,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874217,1002298.00
09/14/2016 13:30,2,2.535,ALERT,212.38,358.58,59.965,1473874203,"201051344000955","219011344069620",28.05,34.30,0,305.38,530.21,72.0,67.6,0.610,559582.6,559582.6,678,0,0,0,L,1122011218,0,121.33,121.33,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874219,1002299.00
09/14/2016 13:30,2,1.621,ALERT,211.48,402.46,59.944,1473874203,"274151322000094","219011344069620",37.21,42.50,0,302.07,517.28,61.5,57.4,0.429,671878.1,671878.1,701,0,0,0,L,1151911521,0,121.10,122.01,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874221,1002300.00
09/14/2016 13:30,2,2.559,ACTIVE,213.96,360.69,60.007,1473874203,"201051344000579","219011344069620",28.11,34.30,0,319.21,432.22,72.9,68.4,0.614,563606.3,563606.3,683,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874222,1002301.00
09/14/2016 13:30,2,2.525,ACTIVE,212.38,357.38,59.938,1473874203,"201051344000890","219011344069620",27.81,36.30,0,318.91,426.81,71.2,66.8,0.592,556835.5,556835.5,682,0,0,0,L,1122011218,0,122.01,120.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874223,1002302.00
09/14/2016 13:30,2,2.508,ALERT,213.06,358.58,59.975,1473874203,"201051344000438","219011344069620",27.87,34.80,0,305.38,524.50,70.8,66.4,0.601,558289.6,558289.6,681,0,0,0,L,1122011218,0,122.23,121.55,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874225,1002303.00
09/14/2016 13:30,2,2.451,ACTIVE,212.83,357.98,59.928,1473874203,"201051344000417","219011344069620",27.79,36.50,0,318.61,426.51,69.0,64.7,0.597,549392.7,549392.7,683,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874226,1002304.00
09/14/2016 13:30,2,2.379,ACTIVE,210.80,348.06,60.002,1473874203,"274151322000083","219011344069620",27.67,45.50,0,328.52,406.67,66.6,62.4,0.486,809434.5,809434.5,680,0,0,0,L,1151911521,0,120.88,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874227,1002305.00
09/14/2016 13:30,2,2.514,ALERT,211.93,362.49,59.959,1473874203,"274151322000076","219011344069620",28.29,43.60,0,302.98,527.50,72.0,67.5,0.508,863952.9,863952.9,682,0,0,0,L,1151911521,0,121.33,122.01,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874228,1002306.00
09/14/2016 13:30,2,2.510,ALERT,213.29,359.18,59.991,1473874203,"201051344000868","219011344069620",28.55,28.00,0,306.28,524.80,72.6,68.1,0.597,548070.5,548070.5,683,0,0,0,L,1122011218,0,121.55,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874230,1002307.00
09/14/2016 13:30,2,2.457,ACTIVE,210.57,358.88,59.949,1473874203,"274151322000095","219011344069620",28.27,44.30,0,327.92,407.57,70.4,66.0,0.486,855232.4,855232.4,684,0,0,0,L,1151911521,0,121.33,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874231,1002308.00
09/14/2016 13:30,2,2.514,ACTIVE,213.51,354.67,59.965,1473874203,"201051344000988","219011344069620",18.57,28.30,0,320.41,412.68,47.2,43.7,0.407,531074.0,531074.0,682,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874232,1002309.00
09/14/2016 13:30,2,2.537,ALERT,212.16,356.78,59.970,1473874203,"201051344001025","219011344069620",27.95,34.80,0,302.68,520.29,71.8,67.4,0.592,558418.4,558418.4,682,0,0,0,L,1122011218,0,121.33,121.10,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874234,1002310.00
09/14/2016 13:30,2,2.480,ALERT,213.29,359.18,59.965,1473874203,"201051344000458","219011344069620",28.77,30.30,0,305.98,519.99,72.3,67.8,0.619,555421.4,555421.4,690,0,0,0,L,1122011218,0,121.78,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874236,1002311.00
09/14/2016 13:30,2,2.525,ALERT,214.41,360.99,59.975,1473874203,"201051344000853","219011344069620",28.43,28.50,0,305.68,522.99,72.7,68.3,0.632,554709.3,554709.3,690,0,0,0,L,1122011218,0,122.23,122.46,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874238,1002312.00
09/14/2016 13:30,2,2.422,ALERT,212.61,358.58,59.959,1473874203,"201051344000685","219011344069620",28.21,33.00,0,303.28,515.48,69.2,64.9,0.601,557505.3,557505.3,684,0,0,0,L,1122011218,0,122.46,121.10,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874240,1002313.00
09/14/2016 13:30,2,2.414,ACTIVE,212.83,356.78,59.986,1473874203,"201051344000917","219011344069620",28.21,32.60,0,319.21,428.31,68.9,64.6,0.583,554461.1,554461.1,683,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874241,1002314.00
09/14/2016 13:30,2,2.387,ALERT,212.83,357.08,60.002,1473874203,"201051344001145","219011344069620",28.41,32.40,0,303.88,520.59,68.7,64.4,0.570,559656.5,559656.5,682,0,0,0,L,1122011218,0,122.01,121.33,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874243,1002315.00
09/14/2016 13:30,2,2.494,ALERT,213.29,358.58,59.933,1473874203,"201051344000651","219011344069620",27.79,32.60,0,302.98,524.80,70.3,65.9,0.583,552762.9,552762.9,679,0,0,0,L,1122011218,0,122.46,121.33,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874245,1002316.00
09/14/2016 13:30,2,2.307,ACTIVE,210.80,356.48,59.991,1473874203,"274151322000088","219011344069620",26.28,41.00,0,329.13,407.27,61.4,57.3,0.420,779099.9,779099.9,682,0,0,0,L,1151911521,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874245,1002317.00
09/14/2016 13:30,2,1.574,ALERT,211.70,409.38,59.949,1473874203,"274151322000068","219011344069620",38.15,41.30,0,303.58,518.79,60.5,56.5,0.411,672307.6,672307.6,700,0,0,0,L,1151911521,0,122.01,122.01,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874247,1002318.00
09/14/2016 13:30,2,2.516,ALERT,212.61,357.98,59.986,1473874203,"201051344001135","219011344069620",27.87,32.80,0,303.28,519.69,71.0,66.6,0.592,548907.1,548907.1,680,0,0,0,L,1122011218,0,121.78,121.33,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874249,1002319.00
09/14/2016 13:30,2,2.531,ALERT,212.83,358.58,59.965,1473874203,"201051344000594","219011344069620",27.95,36.00,0,305.08,523.90,71.7,67.3,0.601,559823.1,559823.1,683,0,0,0,L,1122011218,0,121.33,121.55,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874251,1002320.00
09/14/2016 13:30,2,2.496,ALERT,213.06,357.68,59.986,1473874203,"201051344001203","219011344069620",28.31,33.80,0,302.98,519.09,71.6,67.2,0.605,557109.5,557109.5,683,0,0,0,L,1122011218,0,122.46,121.33,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874253,1002321.00
09/14/2016 13:30,2,2.332,ACTIVE,211.48,345.96,59.949,1473874203,"274151322000054","219011344069620",26.70,41.00,0,328.82,408.18,63.0,58.9,0.429,795134.3,795134.3,679,0,0,0,L,1151911521,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874254,1002322.00
09/14/2016 13:30,2,2.529,ALERT,213.74,358.28,59.981,1473874203,"201051344000867","219011344069620",28.35,31.50,0,305.08,520.89,72.6,68.1,0.605,547135.6,547135.6,684,0,0,0,L,1122011218,0,122.01,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874255,1002323.00
09/14/2016 13:30,2,2.379,ALERT,213.06,358.88,59.981,1473874203,"201051344001093","219011344069620",28.84,32.60,0,303.28,520.29,69.5,65.1,0.570,553859.9,553859.9,682,0,0,0,L,1122011218,0,122.01,121.55,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874257,1002324.00
09/14/2016 13:30,2,2.500,ALERT,213.51,360.08,59.975,1473874203,"201051344000900","219011344069620",29.00,27.30,0,305.38,519.99,73.5,69.0,0.610,563923.4,563923.4,686,0,0,0,L,1122011218,0,121.78,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874259,1002325.00
09/14/2016 13:30,2,2.484,ACTIVE,213.74,360.99,59.986,1473874203,"201051344000648","219011344069620",28.33,29.30,0,316.50,430.12,71.3,66.9,0.601,552682.4,552682.4,684,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874260,1002326.00
09/14/2016 13:30,2,2.510,ALERT,213.74,360.08,60.034,1473874203,"201051344000569","219011344069620",28.73,29.00,0,305.98,520.89,73.0,68.6,0.610,563912.0,563912.0,687,0,0,0,L,1122011218,0,121.33,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874262,1002327.00
09/14/2016 13:30,2,2.482,ALERT,213.96,360.38,59.986,1473874203,"201051344000983","219011344069620",29.18,29.00,0,305.98,524.80,73.5,69.0,0.628,556371.3,556371.3,691,0,0,0,L,1122011218,0,122.01,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874263,1002328.00
09/14/2016 13:30,2,2.500,ALERT,213.51,359.48,60.002,1473874203,"201051344001158","219011344069620",28.11,31.30,0,306.58,518.79,71.2,66.8,0.610,548100.1,548100.1,683,0,0,0,L,1122011218,0,121.55,121.78,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874265,1002329.00
09/14/2016 13:30,2,2.469,ALERT,213.96,361.29,59.986,1473874203,"201051344000576","219011344069620",28.88,27.80,0,305.38,519.99,72.3,67.8,0.597,555650.7,555650.7,688,0,0,0,L,1122011218,0,122.01,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874267,1002330.00
