ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 13:30,2,2.311,ACTIVE,211.25,357.98,59.981,1473874203,"274151322000087","219011344069620",26.38,50.80,0,330.03,406.67,61.7,57.6,0.420,767259.4,767259.4,686,0,0,0,L,1151911521,0,121.55,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473874268,1002331.00
09/14/2016 13:45,2,3.549,ACTIVE,216.00,353.77,59.959,1473875103,"201051344000645","219011344069620",29.48,28.00,0,337.24,422.60,106.0,100.4,0.491,555142.5,555142.5,688,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875104,1002332.00
09/14/2016 13:45,2,3.223,ACTIVE,213.06,347.76,59.970,1473875103,"274151322000085","219011344069620",27.75,39.30,0,329.73,392.85,90.6,85.6,0.340,794863.7,794863.7,682,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875105,1002333.00
09/14/2016 13:45,2,3.523,ACTIVE,215.54,354.67,59.970,1473875103,"201051344000633","219011344069620",29.38,31.50,0,334.84,420.20,104.9,99.3,0.499,546721.4,546721.4,686,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875106,1002334.00
09/14/2016 13:45,2,3.580,ACTIVE,216.00,353.47,59.975,1473875103,"201051344000469","219011344069620",29.56,25.00,0,334.84,422.90,107.1,101.5,0.513,549295.8,549295.8,691,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875107,1002335.00
09/14/2016 13:45,2,3.488,ACTIVE,213.74,351.07,59.975,1473875103,"201051344000646","219011344069620",28.90,32.60,0,333.03,415.39,102.1,96.6,0.482,549872.9,549872.9,682,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875108,1002336.00
09/14/2016 13:45,2,3.273,ACTIVE,212.83,351.37,59.954,1473875103,"274151322000052","219011344069620",28.71,42.30,0,333.03,399.46,95.1,89.9,0.362,816885.9,816885.9,682,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875109,1002337.00
09/14/2016 13:45,2,3.525,ACTIVE,214.64,351.37,59.938,1473875103,"201051344000585","219011344069620",29.38,31.30,0,333.93,413.59,104.9,99.3,0.491,559750.9,559750.9,687,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875110,1002338.00
09/14/2016 13:45,2,3.387,ACTIVE,213.74,348.66,59.981,1473875103,"201051344001230","219011344069620",29.26,32.40,0,331.83,414.79,100.4,95.0,0.473,552896.5,552896.5,684,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875111,1002339.00
09/14/2016 13:45,2,3.416,ACTIVE,214.87,351.07,59.986,1473875103,"201051344000582","219011344069620",29.10,30.50,0,334.54,414.49,100.7,95.2,0.464,545658.4,545658.4,681,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875112,1002340.00
09/14/2016 13:45,2,3.434,ACTIVE,213.96,350.17,59.965,1473875103,"201051344000955","219011344069620",29.38,32.20,0,333.93,414.49,102.2,96.7,0.491,559600.8,559600.8,680,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875113,1002341.00
09/14/2016 13:45,2,2.213,ACTIVE,213.06,415.39,59.959,1473875103,"274151322000094","219011344069620",38.59,40.00,0,387.44,464.38,86.8,81.9,0.336,671893.5,671893.5,703,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875114,1002342.00
09/14/2016 13:45,2,3.479,ACTIVE,213.74,351.07,59.944,1473875103,"201051344000890","219011344069620",29.08,34.30,0,333.03,415.09,102.5,97.0,0.473,556853.7,556853.7,683,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875116,1002343.00
09/14/2016 13:45,2,3.461,ACTIVE,214.19,350.47,59.954,1473875103,"201051344000438","219011344069620",29.26,32.80,0,334.24,414.79,102.6,97.1,0.495,558307.7,558307.7,683,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875116,1002344.00
09/14/2016 13:45,2,3.434,ACTIVE,213.96,352.27,59.954,1473875103,"201051344000417","219011344069620",29.16,35.00,0,333.93,412.98,101.4,95.9,0.495,549410.4,549410.4,684,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875117,1002345.00
09/14/2016 13:45,2,3.242,ACTIVE,212.83,357.38,59.981,1473875103,"274151322000083","219011344069620",28.90,43.40,0,332.73,394.35,94.9,89.7,0.367,809451.4,809451.4,681,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875118,1002346.00
09/14/2016 13:45,2,3.465,ACTIVE,213.51,350.17,59.965,1473875103,"274151322000076","219011344069620",29.56,41.30,0,334.24,403.67,103.8,98.2,0.407,863971.4,863971.4,684,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875119,1002347.00
09/14/2016 13:45,2,3.744,ACTIVE,215.32,354.37,59.959,1473875103,"201051344000868","219011344069620",29.08,27.00,0,335.74,421.10,110.3,104.6,0.508,548089.1,548089.1,685,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875120,1002348.00
09/14/2016 13:45,2,3.475,ACTIVE,212.61,346.26,59.970,1473875103,"274151322000095","219011344069620",29.28,41.80,0,331.53,398.26,103.0,97.5,0.393,855250.5,855250.5,685,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875121,1002349.00
09/14/2016 13:45,2,3.770,ACTIVE,216.00,361.59,59.959,1473875103,"201051344000988","219011344069620",19.10,26.00,0,319.81,398.26,73.1,68.6,0.623,531086.1,531086.1,683,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875122,1002350.00
09/14/2016 13:45,2,3.725,ACTIVE,214.64,352.27,59.970,1473875103,"201051344001025","219011344069620",29.12,32.40,0,334.54,413.59,109.9,104.1,0.517,558436.9,558436.9,684,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875123,1002351.00
09/14/2016 13:45,2,3.844,ACTIVE,216.22,355.28,59.970,1473875103,"201051344000458","219011344069620",29.38,28.50,0,335.14,422.00,114.5,108.6,0.548,555440.0,555440.0,692,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875124,1002352.00
09/14/2016 13:45,2,3.887,ACTIVE,216.90,358.28,59.970,1473875103,"201051344000853","219011344069620",29.64,27.00,0,336.94,424.41,116.6,110.6,0.561,554728.1,554728.1,692,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875125,1002353.00
09/14/2016 13:45,2,3.633,ACTIVE,214.19,351.07,59.965,1473875103,"201051344000685","219011344069620",29.30,31.00,0,333.63,414.79,107.8,102.1,0.526,557523.2,557523.2,686,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875125,1002354.00
09/14/2016 13:45,2,3.666,ACTIVE,214.87,353.17,59.975,1473875103,"201051344000917","219011344069620",29.36,30.80,0,333.93,414.19,109.2,103.4,0.517,554478.9,554478.9,684,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875126,1002355.00
09/14/2016 13:45,2,3.664,ACTIVE,214.19,351.67,59.975,1473875103,"201051344001145","219011344069620",29.02,29.80,0,334.84,414.79,107.7,102.1,0.499,559674.3,559674.3,684,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875127,1002356.00
09/14/2016 13:45,2,3.760,ACTIVE,215.09,351.67,59.959,1473875103,"201051344000651","219011344069620",29.44,30.80,0,334.84,414.49,112.1,106.3,0.517,552781.1,552781.1,681,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875128,1002357.00
09/14/2016 13:45,2,3.387,ACTIVE,212.61,358.58,59.965,1473875103,"274151322000088","219011344069620",27.93,38.00,0,329.43,392.55,95.8,90.5,0.362,779115.9,779115.9,683,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875129,1002358.00
09/14/2016 13:45,2,2.309,ACTIVE,213.74,431.62,59.970,1473875103,"274151322000068","219011344069620",39.66,40.00,0,389.84,461.98,93.2,88.0,0.354,672323.1,672323.1,702,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875130,1002359.00
09/14/2016 13:45,2,3.877,ACTIVE,214.64,352.57,59.970,1473875103,"201051344001135","219011344069620",29.20,30.80,0,334.54,413.89,114.8,108.9,0.539,548925.4,548925.4,682,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875131,1002360.00
09/14/2016 13:45,2,4.334,ACTIVE,215.54,356.18,59.981,1473875103,"201051344000594","219011344069620",29.32,34.50,0,334.24,416.89,128.7,122.3,0.605,559841.6,559841.6,685,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875132,1002361.00
09/14/2016 13:45,2,4.090,ACTIVE,214.87,352.27,59.922,1473875103,"201051344001203","219011344069620",29.36,32.40,0,334.54,414.49,121.7,115.5,0.575,557127.8,557127.8,685,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875133,1002362.00
09/14/2016 13:45,2,3.555,ACTIVE,213.06,347.16,59.975,1473875103,"274151322000054","219011344069620",28.19,38.20,0,327.92,393.45,101.5,96.0,0.393,795150.6,795150.6,680,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875134,1002363.00
09/14/2016 13:45,2,4.824,ACTIVE,216.45,358.28,59.991,1473875103,"201051344000867","219011344069620",29.18,29.80,0,334.84,420.20,142.7,135.8,0.654,547154.3,547154.3,686,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875135,1002364.00
09/14/2016 13:45,2,4.164,ACTIVE,215.32,354.97,59.933,1473875103,"201051344001093","219011344069620",29.42,30.80,0,333.63,413.59,124.1,117.8,0.575,553877.7,553877.7,684,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875136,1002365.00
09/14/2016 13:45,2,5.057,ACTIVE,217.13,360.38,59.965,1473875103,"201051344000900","219011344069620",29.86,26.30,0,335.44,425.31,153.0,145.7,0.720,563942.3,563942.3,688,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875137,1002366.00
09/14/2016 13:45,2,5.084,ACTIVE,217.35,360.08,59.970,1473875103,"201051344000648","219011344069620",29.30,28.50,0,336.34,422.60,150.9,143.7,0.703,552700.8,552700.8,685,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875137,1002367.00
09/14/2016 13:45,2,5.049,ACTIVE,217.58,360.08,59.975,1473875103,"201051344000569","219011344069620",29.96,28.00,0,336.34,426.51,153.3,146.0,0.716,563930.9,563930.9,689,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875139,1002368.00
09/14/2016 13:45,2,5.162,ACTIVE,217.58,359.48,59.981,1473875103,"201051344000983","219011344069620",29.46,27.80,0,335.74,424.71,153.9,146.7,0.725,556390.2,556390.2,693,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875139,1002369.00
09/14/2016 13:45,2,5.184,ACTIVE,217.80,361.29,59.944,1473875103,"201051344001158","219011344069620",29.26,30.00,0,335.44,420.50,153.6,146.3,0.729,548118.5,548118.5,685,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875140,1002370.00
09/14/2016 13:45,2,4.758,ACTIVE,217.58,360.08,59.975,1473875103,"201051344000576","219011344069620",29.40,26.80,0,337.24,423.50,141.7,134.8,0.654,555669.3,555669.3,690,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875141,1002371.00
09/14/2016 13:45,2,4.367,ACTIVE,213.51,351.07,59.970,1473875103,"274151322000087","219011344069620",27.85,47.30,0,329.13,391.04,123.2,116.9,0.464,767275.3,767275.3,687,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875142,1002372.00
09/14/2016 13:45,2,4.664,ACTIVE,217.13,357.68,59.975,1473875103,"201051344000579","219011344069620",29.34,32.40,0,339.04,394.65,138.4,131.7,0.645,563625.9,563625.9,685,0,0,0,L,1122011218,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473875143,1002373.00
09/14/2016 14:00,2,7.520,ACTIVE,221.42,369.40,60.002,1473876003,"201051344000645","219011344069620",32.28,29.30,0,319.51,429.52,245.4,234.9,1.100,555178.3,555178.3,689,0,0,0,L,1122011218,0,126.07,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876004,1002374.00
09/14/2016 14:00,2,7.812,ACTIVE,215.09,380.52,59.986,1473876003,"274151322000085","219011344069620",27.14,39.50,0,329.43,407.87,214.9,205.5,0.840,794895.7,794895.7,683,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876005,1002375.00
09/14/2016 14:00,2,7.678,ACTIVE,220.29,371.81,60.002,1473876003,"201051344000633","219011344069620",32.07,32.60,0,318.00,431.32,249.2,238.6,1.078,546757.1,546757.1,687,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876006,1002376.00
09/14/2016 14:00,2,7.367,ACTIVE,222.10,374.21,60.012,1473876003,"201051344000469","219011344069620",32.74,26.80,0,320.71,431.32,244.4,234.0,1.136,549332.0,549332.0,692,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876007,1002377.00
09/14/2016 14:00,2,7.488,ACTIVE,218.26,370.00,59.986,1473876003,"201051344000646","219011344069620",32.36,33.30,0,317.10,430.12,244.6,234.2,1.176,549907.7,549907.7,683,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876008,1002378.00
09/14/2016 14:00,2,8.348,ACTIVE,216.00,390.14,59.986,1473876003,"274151322000052","219011344069620",30.08,42.50,0,327.62,406.97,253.4,242.7,0.990,816919.1,816919.1,683,0,0,0,L,1151911521,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876009,1002379.00
09/14/2016 14:00,2,7.426,ACTIVE,219.84,370.60,59.991,1473876003,"201051344000585","219011344069620",32.60,32.20,0,321.91,428.91,244.3,233.9,1.118,559786.7,559786.7,688,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876010,1002380.00
09/14/2016 14:00,2,7.553,ACTIVE,217.58,370.00,60.002,1473876003,"201051344001230","219011344069620",32.40,32.20,0,318.61,432.22,246.8,236.3,1.136,552931.0,552931.0,685,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876011,1002381.00
09/14/2016 14:00,2,7.643,ACTIVE,219.61,366.10,60.039,1473876003,"201051344000582","219011344069620",32.08,31.50,0,316.50,428.61,247.7,237.1,1.087,545693.2,545693.2,682,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876012,1002382.00
09/14/2016 14:00,2,7.646,ACTIVE,218.03,366.10,60.002,1473876003,"201051344000955","219011344069620",32.12,32.80,0,317.70,428.91,248.6,238.0,1.158,559635.8,559635.8,681,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876013,1002383.00
09/14/2016 14:00,2,0.000,ALERT,215.32,314.40,59.996,1473876003,"274151322000094","219011344069620",47.23,38.40,0,302.07,525.10,0.0,0.0,0.000,671902.6,671902.6,704,0,0,0,L,1151911521,0,122.68,124.49,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876014,1002384.00
09/14/2016 14:00,2,7.998,ACTIVE,222.32,375.41,60.018,1473876003,"201051344000579","219011344069620",31.27,33.30,0,319.81,429.52,253.0,242.3,1.189,563661.3,563661.3,686,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876015,1002385.00
09/14/2016 14:00,2,7.889,ACTIVE,218.03,362.79,59.991,1473876003,"201051344000890","219011344069620",31.65,34.80,0,318.00,431.32,251.8,241.1,1.180,556888.8,556888.8,684,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876016,1002386.00
09/14/2016 14:00,2,7.961,ACTIVE,218.93,368.20,59.954,1473876003,"201051344000438","219011344069620",31.45,33.00,0,317.40,428.31,253.2,242.4,1.171,558342.7,558342.7,684,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876017,1002387.00
09/14/2016 14:00,2,8.359,ACTIVE,218.48,371.21,60.012,1473876003,"201051344000417","219011344069620",30.02,35.40,0,316.80,427.11,253.7,243.0,1.180,549445.4,549445.4,685,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876018,1002388.00
09/14/2016 14:00,2,8.512,ACTIVE,215.32,388.04,59.996,1473876003,"274151322000083","219011344069620",28.69,45.30,0,327.62,406.67,246.8,236.3,0.972,809484.8,809484.8,682,0,0,0,L,1151911521,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876019,1002389.00
09/14/2016 14:00,2,8.205,ACTIVE,216.45,359.18,59.970,1473876003,"274151322000076","219011344069620",30.47,43.00,0,330.03,416.89,252.6,241.9,0.986,864006.5,864006.5,685,0,0,0,L,1151911521,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876020,1002390.00
09/14/2016 14:00,2,8.080,ACTIVE,220.52,372.11,59.959,1473876003,"201051344000868","219011344069620",31.11,27.50,0,319.21,434.02,254.3,243.5,1.149,548125.7,548125.7,686,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876021,1002391.00
09/14/2016 14:00,2,8.301,ACTIVE,215.54,379.62,59.970,1473876003,"274151322000095","219011344069620",28.57,43.40,0,328.22,413.89,239.9,229.6,0.902,855285.4,855285.4,686,0,0,0,L,1151911521,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876022,1002392.00
09/14/2016 14:00,2,9.809,ACTIVE,222.10,369.70,60.002,1473876003,"201051344000988","219011344069620",18.77,27.80,0,318.61,411.78,186.4,178.0,0.849,531111.8,531111.8,684,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876023,1002393.00
09/14/2016 14:00,2,8.277,ACTIVE,219.39,371.21,60.018,1473876003,"201051344001025","219011344069620",30.36,33.50,0,317.40,429.52,254.3,243.5,1.131,558473.0,558473.0,685,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876024,1002394.00
09/14/2016 14:00,2,7.592,ACTIVE,221.87,371.51,60.002,1473876003,"201051344000458","219011344069620",32.24,30.50,0,318.91,429.52,247.6,237.1,1.158,555476.8,555476.8,693,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876025,1002395.00
09/14/2016 14:00,2,7.459,ACTIVE,222.10,372.71,60.012,1473876003,"201051344000853","219011344069620",32.62,29.00,0,321.01,430.72,245.3,234.8,1.083,554765.0,554765.0,693,0,0,0,L,1122011218,0,126.53,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876026,1002396.00
09/14/2016 14:00,2,8.211,ACTIVE,217.80,365.49,60.018,1473876003,"201051344000685","219011344069620",30.69,31.80,0,316.50,430.72,255.2,244.4,1.211,557558.5,557558.5,687,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876027,1002397.00
09/14/2016 14:00,2,7.992,ACTIVE,219.39,368.20,59.965,1473876003,"201051344000917","219011344069620",31.45,31.30,0,317.70,426.51,253.6,242.8,1.198,554514.4,554514.4,685,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876027,1002398.00
09/14/2016 14:00,2,8.057,ACTIVE,218.03,367.30,60.018,1473876003,"201051344001145","219011344069620",31.23,31.50,0,318.61,428.61,254.5,243.7,1.171,559709.4,559709.4,685,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876028,1002399.00
09/14/2016 14:00,2,7.879,ACTIVE,220.06,369.40,59.949,1473876003,"201051344000651","219011344069620",31.55,31.80,0,318.91,427.41,251.4,240.7,1.131,552817.0,552817.0,682,0,0,0,L,1122011218,0,126.07,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876029,1002400.00
09/14/2016 14:00,2,9.156,ACTIVE,216.22,387.14,59.986,1473876003,"274151322000088","219011344069620",26.48,39.50,0,328.22,407.27,245.4,234.9,0.906,779149.0,779149.0,684,0,0,0,L,1151911521,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876030,1002401.00
09/14/2016 14:00,2,6.223,ALERT,217.13,421.10,60.007,1473876003,"274151322000068","219011344069620",38.86,38.60,0,302.37,525.10,244.8,234.4,0.932,672333.0,672333.0,703,0,0,0,L,1151911521,0,124.27,124.94,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876032,1002402.00
09/14/2016 14:00,2,8.145,ACTIVE,219.39,368.80,59.965,1473876003,"201051344001135","219011344069620",29.82,31.30,0,316.80,428.31,245.7,235.2,1.127,548961.6,548961.6,683,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876033,1002403.00
09/14/2016 14:00,2,6.270,ACTIVE,218.03,363.09,59.996,1473876003,"201051344000594","219011344069620",28.96,35.80,0,318.91,430.12,183.8,175.5,0.804,559878.4,559878.4,686,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876034,1002404.00
09/14/2016 14:00,2,6.803,ACTIVE,218.93,364.29,60.018,1473876003,"201051344001203","219011344069620",29.34,33.50,0,317.70,429.52,202.1,193.1,0.928,557164.1,557164.1,686,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876035,1002405.00
09/14/2016 14:00,2,8.273,ACTIVE,215.77,380.82,59.986,1473876003,"274151322000054","219011344069620",27.04,40.20,0,328.52,407.57,226.4,216.6,0.840,795184.4,795184.4,681,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876036,1002406.00
09/14/2016 14:00,2,6.092,ACTIVE,218.71,362.79,59.970,1473876003,"201051344000867","219011344069620",28.67,31.30,0,317.10,434.93,176.9,168.8,0.809,547191.2,547191.2,687,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876036,1002407.00
09/14/2016 14:00,2,5.523,ACTIVE,217.13,360.99,60.007,1473876003,"201051344001093","219011344069620",28.86,32.00,0,317.70,429.82,161.5,153.9,0.738,553913.7,553913.7,685,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876037,1002408.00
09/14/2016 14:00,2,6.201,ACTIVE,218.93,367.00,60.007,1473876003,"201051344000900","219011344069620",29.16,28.00,0,318.61,432.52,182.9,174.7,0.826,563979.7,563979.7,689,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876038,1002409.00
09/14/2016 14:00,2,6.086,ACTIVE,218.93,367.30,60.007,1473876003,"201051344000648","219011344069620",28.35,29.50,0,318.61,431.02,174.6,166.6,0.795,552737.7,552737.7,686,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876039,1002410.00
09/14/2016 14:00,2,5.627,ACTIVE,218.71,365.19,59.986,1473876003,"201051344000569","219011344069620",29.08,29.30,0,318.91,432.22,165.7,158.0,0.769,563968.2,563968.2,690,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876040,1002411.00
09/14/2016 14:00,2,5.539,ACTIVE,218.93,362.49,60.007,1473876003,"201051344000983","219011344069620",28.94,29.30,0,320.41,431.92,162.3,154.7,0.760,556427.6,556427.6,694,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876041,1002412.00
09/14/2016 14:00,2,5.756,ACTIVE,218.71,363.39,60.007,1473876003,"201051344001158","219011344069620",28.03,30.50,0,319.81,432.22,163.2,155.6,0.760,548155.3,548155.3,686,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876042,1002413.00
09/14/2016 14:00,2,4.816,ACTIVE,218.48,362.49,59.975,1473876003,"201051344000576","219011344069620",28.84,28.50,0,320.41,433.42,140.6,133.8,0.645,555706.4,555706.4,691,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876043,1002414.00
09/14/2016 14:00,2,6.170,ACTIVE,214.87,355.28,60.007,1473876003,"274151322000087","219011344069620",26.84,49.30,0,329.73,406.07,167.6,159.9,0.641,767308.6,767308.6,688,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876044,1002415.00
09/14/2016 14:15,2,8.109,ACTIVE,221.64,373.31,59.991,1473876903,"201051344000645","219011344069620",31.07,30.50,0,322.51,430.12,254.8,244.0,1.136,555220.3,555220.3,690,0,0,0,L,1122011218,0,126.07,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876905,1002416.00
09/14/2016 14:15,2,7.158,ACTIVE,215.09,354.07,59.991,1473876903,"274151322000085","219011344069620",26.02,40.60,0,332.43,408.18,188.7,180.2,0.725,794934.2,794934.2,684,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876905,1002417.00
09/14/2016 14:15,2,8.197,ACTIVE,220.52,375.41,59.981,1473876903,"201051344000633","219011344069620",30.67,34.00,0,321.91,430.12,254.3,243.5,1.171,546799.0,546799.0,688,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876906,1002418.00
09/14/2016 14:15,2,7.900,ACTIVE,222.32,374.51,59.933,1473876903,"201051344000469","219011344069620",31.71,27.30,0,321.01,433.72,253.5,242.8,1.171,549374.4,549374.4,693,0,0,0,L,1122011218,0,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876907,1002419.00
09/14/2016 14:15,2,8.600,ACTIVE,217.80,370.60,59.965,1473876903,"201051344000646","219011344069620",29.18,34.80,0,316.80,425.61,253.8,243.0,1.189,549949.2,549949.2,684,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876908,1002420.00
09/14/2016 14:15,2,7.441,ACTIVE,215.09,377.82,59.975,1473876903,"274151322000052","219011344069620",27.57,45.30,0,330.03,407.27,207.9,198.7,0.809,816959.2,816959.2,684,0,0,0,L,1151911521,0,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876909,1002421.00
09/14/2016 14:15,2,8.307,ACTIVE,219.16,370.60,59.912,1473876903,"201051344000585","219011344069620",29.96,32.60,0,319.81,428.61,252.1,241.4,1.176,559828.8,559828.8,689,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876910,1002422.00
09/14/2016 14:15,2,8.725,ACTIVE,217.13,366.40,60.007,1473876903,"201051344001230","219011344069620",28.27,34.30,0,318.00,423.81,249.5,238.9,1.140,552972.2,552972.2,686,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876911,1002423.00
09/14/2016 14:15,2,8.895,ACTIVE,219.16,372.41,59.875,1473876903,"201051344000582","219011344069620",28.03,32.60,0,317.40,429.52,252.3,241.6,1.140,545734.7,545734.7,683,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876912,1002424.00
09/14/2016 14:15,2,8.752,ACTIVE,217.80,369.10,59.996,1473876903,"201051344000955","219011344069620",28.03,34.00,0,318.91,424.41,248.5,237.9,1.167,559677.3,559677.3,682,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876913,1002425.00
09/14/2016 14:15,2,5.146,ALERT,214.87,431.62,59.981,1473876903,"274151322000094","219011344069620",39.76,42.00,0,302.37,516.38,205.7,196.6,0.787,671937.6,671937.6,706,0,0,0,L,1151911521,0,122.91,124.27,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876914,1002426.00
09/14/2016 14:15,2,7.801,ACTIVE,221.19,373.01,59.965,1473876903,"201051344000579","219011344069620",28.33,34.00,0,319.21,432.52,223.9,214.1,1.039,563703.3,563703.3,687,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876915,1002427.00
09/14/2016 14:15,2,7.770,ACTIVE,216.90,366.70,59.965,1473876903,"201051344000890","219011344069620",28.07,37.00,0,317.10,424.71,220.9,211.3,1.043,556930.3,556930.3,685,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876916,1002428.00
09/14/2016 14:15,2,7.947,ACTIVE,218.03,367.00,59.922,1473876903,"201051344000438","219011344069620",27.91,35.00,0,315.90,428.31,224.4,214.7,1.047,558384.1,558384.1,685,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876917,1002429.00
09/14/2016 14:15,2,7.934,ACTIVE,217.35,364.29,59.933,1473876903,"201051344000417","219011344069620",27.57,37.30,0,317.70,423.81,221.4,211.8,1.039,549486.4,549486.4,686,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876918,1002430.00
09/14/2016 14:15,2,8.232,ACTIVE,214.64,354.37,59.981,1473876903,"274151322000083","219011344069620",27.14,46.80,0,329.43,408.48,226.2,216.4,0.897,809524.5,809524.5,683,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876919,1002431.00
09/14/2016 14:15,2,8.281,ALERT,216.00,382.33,59.981,1473876903,"274151322000076","219011344069620",27.97,44.50,0,303.88,522.69,234.4,224.3,0.924,864047.9,864047.9,686,0,0,0,L,1151911521,0,123.14,124.49,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876921,1002432.00
09/14/2016 14:15,2,7.570,ACTIVE,220.29,370.60,59.922,1473876903,"201051344000868","219011344069620",32.22,29.50,0,321.61,429.22,246.2,235.7,1.131,548167.9,548167.9,687,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876921,1002433.00
09/14/2016 14:15,2,8.771,ACTIVE,214.87,360.38,60.002,1473876903,"274151322000095","219011344069620",27.29,45.30,0,328.22,408.18,242.7,232.3,0.888,855326.9,855326.9,687,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876922,1002434.00
09/14/2016 14:15,2,9.533,ACTIVE,221.87,367.60,59.991,1473876903,"201051344000988","219011344069620",19.68,28.80,0,318.91,413.29,189.7,181.2,0.857,531140.7,531140.7,685,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876923,1002435.00
09/14/2016 14:15,2,7.600,ACTIVE,219.16,365.80,59.922,1473876903,"201051344001025","219011344069620",31.99,35.00,0,318.30,427.11,245.9,235.4,1.092,558515.0,558515.0,686,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876924,1002436.00
09/14/2016 14:15,2,7.598,ACTIVE,221.87,369.10,59.991,1473876903,"201051344000458","219011344069620",32.10,31.80,0,320.71,431.92,246.2,235.7,1.127,555519.1,555519.1,694,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876925,1002437.00
09/14/2016 14:15,2,7.502,ACTIVE,222.32,371.81,59.986,1473876903,"201051344000853","219011344069620",32.46,29.80,0,324.92,431.92,245.7,235.2,1.092,554807.4,554807.4,694,0,0,0,L,1122011218,0,126.53,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876926,1002438.00
09/14/2016 14:15,2,7.678,ACTIVE,217.35,365.49,59.970,1473876903,"201051344000685","219011344069620",31.67,33.80,0,316.80,426.21,245.1,234.6,1.189,557599.9,557599.9,688,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876927,1002439.00
09/14/2016 14:15,2,7.650,ACTIVE,219.16,366.70,59.991,1473876903,"201051344000917","219011344069620",31.81,33.30,0,319.51,427.71,245.6,235.1,1.153,554555.8,554555.8,686,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876928,1002440.00
09/14/2016 14:15,2,7.768,ACTIVE,217.58,366.70,59.986,1473876903,"201051344001145","219011344069620",31.59,32.40,0,319.51,423.20,247.9,237.4,1.140,559750.6,559750.6,686,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876929,1002441.00
09/14/2016 14:15,2,7.773,ACTIVE,219.61,367.90,60.007,1473876903,"201051344000651","219011344069620",31.53,32.80,0,320.71,427.71,248.3,237.8,1.136,552858.7,552858.7,683,0,0,0,L,1122011218,0,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876930,1002442.00
09/14/2016 14:15,2,9.164,ACTIVE,214.64,355.88,59.954,1473876903,"274151322000088","219011344069620",27.47,42.00,0,330.93,407.27,255.0,244.2,0.972,779187.7,779187.7,685,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876930,1002443.00
09/14/2016 14:15,2,3.379,ALERT,215.77,486.32,59.965,1473876903,"274151322000068","219011344069620",44.51,43.80,0,302.07,526.90,154.5,147.2,0.583,672368.4,672368.4,705,0,0,0,L,1151911521,0,123.36,124.27,0001,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876932,1002444.00
09/14/2016 14:15,2,8.004,ACTIVE,218.93,365.19,59.991,1473876903,"201051344001135","219011344069620",31.23,33.00,0,318.30,427.11,253.1,242.3,1.162,549003.3,549003.3,684,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876933,1002445.00
09/14/2016 14:15,2,7.789,ACTIVE,219.39,370.30,59.938,1473876903,"201051344000594","219011344069620",31.49,37.50,0,318.00,429.82,247.7,237.1,1.127,559920.4,559920.4,687,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876934,1002446.00
09/14/2016 14:15,2,7.717,ALERT,219.39,367.00,59.986,1473876903,"201051344001203","219011344069620",31.79,34.80,0,308.09,516.98,247.3,236.8,1.167,557205.7,557205.7,687,0,0,0,L,1122011218,0,126.07,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876936,1002447.00
09/14/2016 14:15,2,8.967,ACTIVE,215.32,371.81,59.959,1473876903,"274151322000054","219011344069620",28.01,41.80,0,329.73,408.18,254.2,243.4,0.968,795223.7,795223.7,682,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876937,1002448.00
09/14/2016 14:15,2,7.652,ACTIVE,220.52,367.90,59.996,1473876903,"201051344000867","219011344069620",31.81,32.60,0,321.31,428.31,246.8,236.2,1.136,547233.4,547233.4,688,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876938,1002449.00
09/14/2016 14:15,2,7.797,ALERT,219.39,368.20,59.912,1473876903,"201051344001093","219011344069620",31.83,33.30,0,307.78,520.59,250.6,240.0,1.136,553955.1,553955.1,686,0,0,0,L,1122011218,0,125.62,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876940,1002450.00
09/14/2016 14:15,2,7.545,ACTIVE,221.19,370.00,59.965,1473876903,"201051344000900","219011344069620",32.30,29.50,0,318.30,430.42,245.8,235.4,1.100,564022.4,564022.4,690,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876941,1002451.00
09/14/2016 14:15,2,7.773,ACTIVE,221.19,372.41,59.991,1473876903,"201051344000648","219011344069620",31.15,31.50,0,320.41,432.82,245.1,234.7,1.131,552779.9,552779.9,687,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876942,1002452.00
09/14/2016 14:15,2,8.158,ACTIVE,221.64,373.61,59.996,1473876903,"201051344000569","219011344069620",30.85,30.50,0,321.61,432.22,254.8,244.0,1.162,564010.7,564010.7,691,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876943,1002453.00
09/14/2016 14:15,2,8.016,ACTIVE,221.64,371.51,59.991,1473876903,"201051344000983","219011344069620",31.45,31.00,0,320.71,432.22,255.2,244.4,1.176,556470.3,556470.3,695,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876944,1002454.00
09/14/2016 14:15,2,8.193,ACTIVE,222.10,371.51,59.933,1473876903,"201051344001158","219011344069620",30.71,32.40,0,321.01,431.92,254.3,243.6,1.176,548197.5,548197.5,687,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876945,1002455.00
09/14/2016 14:15,2,7.480,ACTIVE,221.64,370.00,59.986,1473876903,"201051344000576","219011344069620",32.30,29.50,0,319.21,431.92,245.0,234.5,1.100,555748.9,555748.9,692,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876945,1002456.00
09/14/2016 14:15,2,9.455,ACTIVE,214.87,369.10,59.996,1473876903,"274151322000087","219011344069620",26.50,52.00,0,332.13,407.87,253.6,242.8,0.963,767347.5,767347.5,689,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473876946,1002457.00
09/14/2016 14:30,2,7.299,ACTIVE,220.29,369.70,59.965,1473877803,"201051344000645","219011344069620",27.49,33.50,0,333.03,432.52,203.2,194.2,0.919,555272.9,555272.9,691,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877804,1002458.00
09/14/2016 14:30,2,7.039,ACTIVE,215.32,361.29,59.986,1473877803,"274151322000085","219011344069620",24.83,46.80,0,329.73,407.57,176.8,168.8,0.672,794980.3,794980.3,685,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877805,1002459.00
09/14/2016 14:30,2,7.100,ACTIVE,219.16,368.20,59.991,1473877803,"201051344000633","219011344069620",27.31,38.00,0,331.83,431.62,196.2,187.4,0.915,546851.3,546851.3,689,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877806,1002460.00
09/14/2016 14:30,2,6.871,ACTIVE,220.06,368.50,59.954,1473877803,"201051344000469","219011344069620",27.79,30.30,0,333.33,433.12,193.2,184.6,0.866,549427.3,549427.3,694,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877807,1002461.00
09/14/2016 14:30,2,6.820,ACTIVE,216.67,362.19,59.938,1473877803,"201051344000646","219011344069620",27.23,38.40,0,324.62,427.41,188.1,179.6,0.884,550000.9,550000.9,685,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877808,1002462.00
09/14/2016 14:30,2,6.010,ACTIVE,214.41,370.90,59.965,1473877803,"274151322000052","219011344069620",26.84,51.50,0,330.03,407.27,163.1,155.4,0.641,817008.7,817008.7,685,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877809,1002463.00
09/14/2016 14:30,2,6.053,ACTIVE,217.80,364.29,59.991,1473877803,"201051344000585","219011344069620",27.65,36.80,0,331.83,427.41,169.0,161.2,0.773,559881.3,559881.3,690,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877809,1002464.00
09/14/2016 14:30,2,5.213,ACTIVE,215.77,356.48,59.986,1473877803,"201051344001230","219011344069620",27.41,38.00,0,324.92,424.71,144.5,137.5,0.658,553023.9,553023.9,687,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877810,1002465.00
09/14/2016 14:30,2,4.256,ACTIVE,216.45,357.08,59.965,1473877803,"201051344000582","219011344069620",27.37,35.60,0,326.42,429.82,118.0,112.0,0.544,545786.3,545786.3,684,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877811,1002466.00
09/14/2016 14:30,2,4.271,ACTIVE,215.09,353.17,60.007,1473877803,"201051344000955","219011344069620",27.65,38.40,0,327.32,422.90,119.5,113.4,0.570,559728.7,559728.7,683,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877812,1002467.00
09/14/2016 14:30,2,3.230,ALERT,214.19,401.86,59.981,1473877803,"274151322000094","219011344069620",37.33,47.30,0,301.17,515.78,121.3,115.2,0.464,671983.2,671983.2,708,0,0,0,L,1151911521,0,122.68,123.81,0400,40,0,0,0,0,0,0,237,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877814,1002468.00
09/14/2016 14:30,2,3.391,ACTIVE,216.67,354.67,59.954,1473877803,"201051344000579","219011344069620",27.47,38.20,0,334.54,432.82,94.3,89.1,0.451,563755.4,563755.4,688,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877815,1002469.00
09/14/2016 14:30,2,3.094,ACTIVE,214.41,347.76,59.949,1473877803,"201051344000890","219011344069620",27.27,40.00,0,329.43,424.41,85.4,80.5,0.393,556981.8,556981.8,686,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877816,1002470.00
09/14/2016 14:30,2,3.006,ACTIVE,214.64,349.56,59.981,1473877803,"201051344000438","219011344069620",27.14,38.40,0,329.73,428.01,82.6,77.8,0.393,558435.4,558435.4,686,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877817,1002471.00
09/14/2016 14:30,2,3.141,ACTIVE,214.64,349.86,60.002,1473877803,"201051344000417","219011344069620",26.56,40.40,0,329.43,424.41,84.5,79.7,0.411,549536.9,549536.9,687,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877817,1002472.00
09/14/2016 14:30,2,2.789,ACTIVE,213.51,362.19,59.996,1473877803,"274151322000083","219011344069620",26.62,53.00,0,330.33,407.57,75.2,70.7,0.544,809573.5,809573.5,684,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877819,1002473.00
