ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 14:30,2,3.084,ALERT,213.96,357.68,59.986,1473877803,"274151322000076","219011344069620",26.98,50.60,0,303.28,521.49,84.3,79.4,0.323,864099.6,864099.6,688,0,0,0,L,1151911521,0,122.23,123.59,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877820,1002474.00
09/14/2016 14:30,2,3.314,ACTIVE,216.00,352.87,59.986,1473877803,"201051344000868","219011344069620",27.75,32.40,0,330.03,430.12,93.3,88.1,0.420,548220.1,548220.1,688,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877821,1002475.00
09/14/2016 14:30,2,3.863,ALERT,213.74,346.56,59.965,1473877803,"274151322000095","219011344069620",27.10,50.80,0,303.28,520.89,106.0,100.4,0.398,855378.4,855378.4,688,0,0,0,L,1151911521,0,122.91,122.91,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877823,1002476.00
09/14/2016 14:30,2,3.225,ACTIVE,216.22,358.58,59.975,1473877803,"201051344000988","219011344069620",17.99,31.00,0,322.21,413.89,58.8,54.8,0.495,531175.5,531175.5,686,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877824,1002477.00
09/14/2016 14:30,2,3.369,ACTIVE,214.87,351.07,59.986,1473877803,"201051344001025","219011344069620",27.51,38.40,0,331.53,426.81,93.8,88.6,0.424,558567.0,558567.0,687,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877825,1002478.00
09/14/2016 14:30,2,3.938,ACTIVE,217.13,357.38,59.996,1473877803,"201051344000458","219011344069620",27.69,34.50,0,332.43,433.12,110.5,104.8,0.539,555571.2,555571.2,695,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877826,1002479.00
09/14/2016 14:30,2,4.334,ACTIVE,218.03,359.78,59.991,1473877803,"201051344000853","219011344069620",27.81,32.60,0,333.63,433.42,122.0,115.9,0.575,554859.8,554859.8,695,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877827,1002480.00
09/14/2016 14:30,2,3.820,ACTIVE,214.64,351.97,60.007,1473877803,"201051344000685","219011344069620",27.17,36.00,0,325.82,423.81,105.3,99.7,0.521,557651.2,557651.2,689,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877828,1002481.00
09/14/2016 14:30,2,4.148,ACTIVE,215.54,353.17,59.944,1473877803,"201051344000917","219011344069620",27.83,36.00,0,330.03,428.01,117.0,111.0,0.557,554607.2,554607.2,687,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877829,1002482.00
09/14/2016 14:30,2,4.232,ACTIVE,215.09,352.87,60.007,1473877803,"201051344001145","219011344069620",27.10,36.00,0,326.72,424.11,116.2,110.2,0.539,559801.7,559801.7,687,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877830,1002483.00
09/14/2016 14:30,2,4.625,ACTIVE,216.45,355.58,60.002,1473877803,"201051344000651","219011344069620",27.71,36.30,0,331.83,427.71,129.8,123.4,0.605,552910.0,552910.0,684,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877831,1002484.00
09/14/2016 14:30,2,4.164,ACTIVE,213.96,359.48,59.991,1473877803,"274151322000088","219011344069620",25.31,45.50,0,327.92,407.27,106.7,101.1,0.402,779233.4,779233.4,686,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877831,1002485.00
09/14/2016 14:30,2,2.869,ALERT,214.87,406.37,59.986,1473877803,"274151322000068","219011344069620",37.57,48.00,0,380.52,510.97,109.2,103.5,0.415,672414.3,672414.3,707,0,0,0,L,1151911521,0,123.14,123.81,0001,41,0,0,0,0,0,0,15,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877833,1002486.00
09/14/2016 14:30,2,6.670,ACTIVE,217.58,361.89,59.970,1473877803,"201051344001135","219011344069620",27.55,36.50,0,329.43,426.81,186.2,177.8,0.857,549054.3,549054.3,685,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877834,1002487.00
09/14/2016 14:30,2,6.111,ACTIVE,217.80,362.79,59.965,1473877803,"201051344000594","219011344069620",27.33,40.80,0,334.84,430.12,169.3,161.5,0.787,559971.9,559971.9,688,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877835,1002488.00
09/14/2016 14:30,2,6.166,ACTIVE,217.58,359.48,59.981,1473877803,"201051344001203","219011344069620",28.01,37.80,0,332.43,428.91,174.8,166.8,0.826,557257.2,557257.2,689,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877836,1002489.00
09/14/2016 14:30,2,6.008,ACTIVE,215.09,370.00,59.970,1473877803,"274151322000054","219011344069620",25.92,45.80,0,327.92,407.87,157.8,150.3,0.597,795269.9,795269.9,683,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877837,1002490.00
09/14/2016 14:30,2,6.838,ACTIVE,218.93,365.49,60.028,1473877803,"201051344000867","219011344069620",27.53,36.00,0,333.03,430.42,190.5,181.9,0.871,547284.9,547284.9,689,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877838,1002491.00
09/14/2016 14:30,2,7.357,ACTIVE,218.48,367.60,59.949,1473877803,"201051344001093","219011344069620",28.07,35.80,0,331.83,427.71,209.2,200.0,0.941,554006.0,554006.0,688,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877839,1002492.00
09/14/2016 14:30,2,5.588,ACTIVE,219.16,364.59,59.970,1473877803,"201051344000900","219011344069620",28.25,31.80,0,331.83,432.82,159.8,152.3,0.729,564074.7,564074.7,691,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877840,1002493.00
09/14/2016 14:30,2,5.533,ACTIVE,218.93,363.99,59.959,1473877803,"201051344000648","219011344069620",27.73,34.50,0,334.84,432.82,155.4,148.1,0.720,552831.0,552831.0,688,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877840,1002494.00
09/14/2016 14:30,2,6.010,ACTIVE,219.16,366.70,60.002,1473877803,"201051344000569","219011344069620",28.35,32.60,0,331.83,433.12,172.6,164.7,0.800,564062.6,564062.6,692,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877841,1002495.00
09/14/2016 14:30,2,6.145,ACTIVE,219.61,364.89,59.991,1473877803,"201051344000983","219011344069620",28.25,33.50,0,332.13,433.12,175.6,167.5,0.849,556522.1,556522.1,696,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877842,1002496.00
09/14/2016 14:30,2,6.211,ACTIVE,219.61,364.89,59.991,1473877803,"201051344001158","219011344069620",27.23,35.00,0,333.63,432.82,171.3,163.5,0.795,548248.4,548248.4,688,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877843,1002497.00
09/14/2016 14:30,2,6.260,ACTIVE,219.84,368.50,59.981,1473877803,"201051344000576","219011344069620",27.99,31.80,0,331.83,433.72,177.4,169.3,0.840,555800.6,555800.6,693,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877844,1002498.00
09/14/2016 14:30,2,6.260,ACTIVE,214.87,363.69,59.965,1473877803,"274151322000087","219011344069620",25.35,56.30,0,327.92,406.67,160.6,153.1,0.610,767392.7,767392.7,690,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473877845,1002499.00
09/14/2016 14:45,2,4.104,ACTIVE,216.67,356.18,59.970,1473878703,"201051344000645","219011344069620",27.51,33.80,0,324.32,432.52,114.4,108.5,0.535,555326.3,555326.3,692,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878704,1002500.00
09/14/2016 14:45,2,3.256,ACTIVE,213.06,355.58,59.991,1473878703,"274151322000085","219011344069620",25.60,47.00,0,329.73,402.77,84.5,79.6,0.318,795026.7,795026.7,686,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878705,1002501.00
09/14/2016 14:45,2,4.344,ALERT,216.45,358.28,60.002,1473878703,"201051344000633","219011344069620",28.05,38.20,0,291.25,432.82,123.5,117.3,0.601,546904.4,546904.4,690,0,0,0,L,1122011218,0,123.59,123.36,0002,36,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878707,1002502.00
09/14/2016 14:45,2,4.680,ACTIVE,217.35,360.69,59.991,1473878703,"201051344000469","219011344069620",28.78,30.30,0,325.82,433.42,136.4,129.7,0.650,549480.9,549480.9,695,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878708,1002503.00
09/14/2016 14:45,2,4.404,ACTIVE,214.19,352.87,60.002,1473878703,"201051344000646","219011344069620",27.49,39.30,0,316.80,426.81,122.7,116.5,0.592,550054.2,550054.2,686,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878709,1002504.00
09/14/2016 14:45,2,3.730,ACTIVE,213.06,354.07,59.965,1473878703,"274151322000052","219011344069620",27.00,53.00,0,329.13,406.97,102.0,96.5,0.402,817059.4,817059.4,686,0,0,0,L,1151911521,0,121.55,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878709,1002505.00
09/14/2016 14:45,2,4.570,ACTIVE,214.87,354.07,60.007,1473878703,"201051344000585","219011344069620",27.87,37.30,0,318.91,427.41,129.1,122.6,0.610,559934.8,559934.8,691,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878710,1002506.00
09/14/2016 14:45,2,4.307,ACTIVE,213.96,350.77,59.959,1473878703,"201051344001230","219011344069620",28.15,38.60,0,318.61,424.71,122.8,116.6,0.597,553077.1,553077.1,688,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878711,1002507.00
09/14/2016 14:45,2,4.580,ACTIVE,215.32,354.07,59.981,1473878703,"201051344000582","219011344069620",27.99,37.00,0,319.51,429.82,129.8,123.3,0.601,545839.5,545839.5,685,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878712,1002508.00
09/14/2016 14:45,2,4.480,ACTIVE,214.19,352.57,60.002,1473878703,"201051344000955","219011344069620",27.99,39.00,0,318.61,423.81,126.8,120.4,0.605,559781.8,559781.8,684,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878713,1002509.00
09/14/2016 14:45,2,2.637,ACTIVE,213.06,395.55,59.986,1473878703,"274151322000094","219011344069620",36.84,48.50,0,372.11,458.97,98.7,93.3,0.384,672031.5,672031.5,710,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878714,1002510.00
09/14/2016 14:45,2,2.781,ACTIVE,215.09,353.77,59.970,1473878703,"201051344000579","219011344069620",27.61,38.60,0,321.31,433.42,77.8,73.1,0.362,563808.7,563808.7,689,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878715,1002511.00
09/14/2016 14:45,2,2.789,ACTIVE,213.06,347.46,60.018,1473878703,"201051344000890","219011344069620",27.63,41.30,0,318.91,424.71,78.0,73.3,0.362,557035.0,557035.0,687,0,0,0,L,1122011218,0,122.46,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878716,1002512.00
09/14/2016 14:45,2,2.645,ACTIVE,213.29,357.68,59.991,1473878703,"201051344000438","219011344069620",28.01,39.80,0,316.50,428.31,75.0,70.5,0.645,558488.4,558488.4,687,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878717,1002513.00
09/14/2016 14:45,2,2.631,ACTIVE,212.83,358.58,59.949,1473878703,"201051344000417","219011344069620",27.27,41.80,0,317.70,424.71,72.7,68.3,0.614,549589.0,549589.0,688,0,0,0,L,1122011218,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878718,1002514.00
09/14/2016 14:45,2,2.590,ACTIVE,211.93,349.86,59.981,1473878703,"274151322000083","219011344069620",27.23,54.00,0,329.43,407.87,71.5,67.0,0.504,809624.0,809624.0,685,0,0,0,L,1151911521,0,121.78,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878719,1002515.00
09/14/2016 14:45,2,2.699,ACTIVE,212.83,363.39,59.970,1473878703,"274151322000076","219011344069620",27.81,51.30,0,330.63,409.38,75.9,71.3,0.535,864153.2,864153.2,690,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878720,1002516.00
09/14/2016 14:45,2,2.488,ACTIVE,214.19,361.29,59.991,1473878703,"201051344000868","219011344069620",27.73,32.00,0,319.21,432.22,69.9,65.6,0.579,548273.5,548273.5,689,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878721,1002517.00
09/14/2016 14:45,2,2.598,ACTIVE,212.16,363.69,60.002,1473878703,"274151322000095","219011344069620",27.43,51.30,0,330.03,408.48,72.2,67.7,0.499,855432.0,855432.0,690,0,0,0,L,1151911521,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878721,1002518.00
09/14/2016 14:45,2,2.453,ALERT,214.41,357.08,59.896,1473878703,"201051344000988","219011344069620",18.01,31.00,0,306.58,411.78,44.8,41.3,0.376,531211.0,531211.0,687,0,0,0,L,1122011218,0,122.23,122.46,0002,27,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878723,1002519.00
09/14/2016 14:45,2,2.422,ACTIVE,212.83,356.78,59.896,1473878703,"201051344001025","219011344069620",27.77,38.80,0,318.00,427.11,68.1,63.8,0.557,558620.3,558620.3,688,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878724,1002520.00
09/14/2016 14:45,2,2.354,ACTIVE,214.64,362.49,59.996,1473878703,"201051344000458","219011344069620",27.87,34.30,0,324.92,433.12,66.5,62.3,0.575,555624.5,555624.5,696,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878725,1002521.00
09/14/2016 14:45,2,2.340,ACTIVE,215.09,361.89,60.018,1473878703,"201051344000853","219011344069620",28.01,32.20,0,325.22,434.93,66.4,62.2,0.561,554913.1,554913.1,696,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878726,1002522.00
09/14/2016 14:45,2,2.320,ACTIVE,212.83,356.48,59.996,1473878703,"201051344000685","219011344069620",27.31,37.30,0,317.10,423.50,64.2,60.0,0.557,557704.4,557704.4,690,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878727,1002523.00
09/14/2016 14:45,2,2.258,ACTIVE,213.06,354.97,60.018,1473878703,"201051344000917","219011344069620",27.37,36.50,0,317.40,427.71,62.6,58.5,0.539,554660.3,554660.3,688,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878728,1002524.00
09/14/2016 14:45,2,2.244,ACTIVE,212.61,355.88,59.996,1473878703,"201051344001145","219011344069620",27.37,36.50,0,317.10,424.11,62.3,58.2,0.517,559854.8,559854.8,688,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878729,1002525.00
09/14/2016 14:45,2,2.291,ACTIVE,213.06,355.88,59.933,1473878703,"201051344000651","219011344069620",27.39,36.80,0,320.11,428.91,63.5,59.4,0.530,552963.2,552963.2,685,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878730,1002526.00
09/14/2016 14:45,2,2.195,ACTIVE,211.93,357.08,59.975,1473878703,"274151322000088","219011344069620",25.07,46.40,0,330.33,402.46,55.7,51.9,0.380,779279.9,779279.9,687,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878731,1002527.00
09/14/2016 14:45,2,1.447,ACTIVE,212.83,403.37,59.996,1473878703,"274151322000068","219011344069620",37.49,48.80,0,371.51,457.47,54.1,50.3,0.367,672462.2,672462.2,709,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878732,1002528.00
09/14/2016 14:45,2,2.322,ACTIVE,212.61,354.97,60.012,1473878703,"201051344001135","219011344069620",27.08,37.30,0,318.91,427.71,63.7,59.6,0.530,549107.3,549107.3,686,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878733,1002529.00
09/14/2016 14:45,2,2.232,ACTIVE,213.51,358.28,59.996,1473878703,"201051344000594","219011344069620",27.71,41.80,0,320.11,429.82,62.6,58.5,0.530,560024.9,560024.9,689,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878733,1002530.00
09/14/2016 14:45,2,2.264,ACTIVE,212.83,355.28,60.034,1473878703,"201051344001203","219011344069620",27.49,38.20,0,315.00,429.82,63.0,58.9,0.535,557310.3,557310.3,690,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878734,1002531.00
09/14/2016 14:45,2,2.152,ACTIVE,212.16,359.18,59.981,1473878703,"274151322000054","219011344069620",25.58,46.40,0,328.82,404.57,55.8,51.9,0.389,795317.1,795317.1,684,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878735,1002532.00
09/14/2016 14:45,2,2.234,ALERT,213.96,357.08,59.975,1473878703,"201051344000867","219011344069620",27.83,35.60,0,280.43,432.22,63.0,58.9,0.517,547337.7,547337.7,690,0,0,0,L,1122011218,0,122.46,121.78,0002,30,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878737,1002533.00
09/14/2016 14:45,2,2.074,ACTIVE,212.83,354.67,59.991,1473878703,"201051344001093","219011344069620",28.33,36.00,0,317.70,428.91,59.5,55.5,0.495,554058.5,554058.5,689,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878738,1002534.00
09/14/2016 14:45,2,2.219,ACTIVE,214.19,359.48,59.996,1473878703,"201051344000900","219011344069620",28.27,31.00,0,319.81,433.42,63.6,59.4,0.521,564127.8,564127.8,692,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878739,1002535.00
09/14/2016 14:45,2,2.180,ACTIVE,214.41,358.28,60.012,1473878703,"201051344000648","219011344069620",27.83,33.50,0,320.41,434.02,61.5,57.4,0.513,552883.8,552883.8,689,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878740,1002536.00
09/14/2016 14:45,2,2.197,ACTIVE,214.41,360.69,60.034,1473878703,"201051344000569","219011344069620",28.35,32.60,0,321.91,433.72,63.2,59.1,0.513,564115.5,564115.5,693,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878741,1002537.00
09/14/2016 14:45,2,2.248,ACTIVE,214.41,360.99,60.028,1473878703,"201051344000983","219011344069620",27.93,32.60,0,324.02,433.72,63.6,59.5,0.561,556575.1,556575.1,697,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878742,1002538.00
09/14/2016 14:45,2,2.215,ALERT,214.19,359.78,59.917,1473878703,"201051344001158","219011344069620",27.29,34.80,0,285.54,433.12,61.3,57.3,0.521,548300.9,548300.9,689,0,0,0,L,1122011218,0,122.23,121.78,0002,33,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878743,1002539.00
09/14/2016 14:45,2,2.188,ACTIVE,214.64,361.59,59.944,1473878703,"201051344000576","219011344069620",27.95,31.30,0,322.21,433.72,62.0,57.9,0.513,555853.4,555853.4,694,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878744,1002540.00
09/14/2016 14:45,2,2.061,ACTIVE,212.38,353.17,59.975,1473878703,"274151322000087","219011344069620",25.37,56.50,0,330.63,402.46,52.9,49.1,0.358,767438.8,767438.8,691,0,0,0,L,1151911521,0,121.55,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473878745,1002541.00
09/14/2016 15:00,2,8.832,ACTIVE,221.87,373.91,59.944,1473879603,"201051344000645","219011344069620",27.59,34.50,0,324.62,432.52,246.8,236.2,1.100,555369.7,555369.7,693,0,0,0,L,1122011218,0,126.30,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879604,1002542.00
09/14/2016 15:00,2,8.139,ACTIVE,216.22,357.98,60.023,1473879603,"274151322000085","219011344069620",25.17,49.50,0,330.03,405.17,207.4,198.3,0.787,795064.0,795064.0,687,0,0,0,L,1151911521,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879605,1002543.00
09/14/2016 15:00,2,8.730,ACTIVE,220.74,374.21,59.996,1473879603,"201051344000633","219011344069620",27.63,39.50,0,321.91,432.22,244.1,233.6,1.140,546947.5,546947.5,692,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879606,1002544.00
09/14/2016 15:00,2,8.652,ACTIVE,222.32,376.62,59.975,1473879603,"201051344000469","219011344069620",28.45,30.80,0,320.41,434.02,249.0,238.4,1.153,549524.9,549524.9,696,0,0,0,L,1122011218,0,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879607,1002545.00
09/14/2016 15:00,2,8.559,ACTIVE,218.71,370.90,59.970,1473879603,"201051344000646","219011344069620",27.79,39.80,0,317.70,427.11,240.7,230.3,1.118,550097.0,550097.0,687,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879608,1002546.00
09/14/2016 15:00,2,8.279,ACTIVE,216.22,383.23,59.981,1473879603,"274151322000052","219011344069620",26.78,55.30,0,329.43,407.57,224.3,214.6,0.871,817099.7,817099.7,687,0,0,0,L,1151911521,0,123.36,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879609,1002547.00
09/14/2016 15:00,2,8.816,ACTIVE,220.06,370.00,59.954,1473879603,"201051344000585","219011344069620",27.73,38.20,0,319.51,427.71,247.7,237.2,1.149,559978.6,559978.6,692,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879610,1002548.00
09/14/2016 15:00,2,8.549,ACTIVE,218.03,370.00,59.991,1473879603,"201051344001230","219011344069620",27.75,38.40,0,318.61,423.20,240.1,229.8,1.114,553119.7,553119.7,689,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879611,1002549.00
09/14/2016 15:00,2,8.666,ACTIVE,220.06,373.31,60.007,1473879603,"201051344000582","219011344069620",27.37,37.50,0,317.70,429.82,240.1,229.8,1.087,545882.2,545882.2,686,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879612,1002550.00
09/14/2016 15:00,2,8.619,ACTIVE,218.48,369.10,59.996,1473879603,"201051344000955","219011344069620",27.35,39.80,0,317.70,422.60,238.7,228.5,1.114,559824.5,559824.5,685,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879613,1002551.00
09/14/2016 15:00,2,5.623,ACTIVE,216.00,433.42,59.975,1473879603,"274151322000094","219011344069620",37.65,49.80,0,377.82,467.99,214.5,205.1,0.822,672069.7,672069.7,711,0,0,0,L,1151911521,0,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879614,1002552.00
09/14/2016 15:00,2,8.637,ACTIVE,222.32,374.81,59.949,1473879603,"201051344000579","219011344069620",27.89,39.30,0,323.11,433.72,244.1,233.7,1.123,563852.2,563852.2,690,0,0,0,L,1122011218,0,126.30,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879615,1002553.00
09/14/2016 15:00,2,8.564,ACTIVE,218.48,369.70,60.012,1473879603,"201051344000890","219011344069620",27.69,42.30,0,318.61,423.81,240.1,229.8,1.092,557077.9,557077.9,688,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879615,1002554.00
09/14/2016 15:00,2,8.625,ACTIVE,219.39,369.70,59.991,1473879603,"201051344000438","219011344069620",27.33,40.40,0,319.51,427.71,238.7,228.5,1.105,558531.2,558531.2,688,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879616,1002555.00
09/14/2016 15:00,2,8.484,ACTIVE,218.71,367.60,60.012,1473879603,"201051344000417","219011344069620",27.15,42.30,0,318.30,425.01,233.1,223.1,1.096,549631.0,549631.0,689,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879617,1002556.00
09/14/2016 15:00,2,8.256,ACTIVE,215.32,360.69,59.991,1473879603,"274151322000083","219011344069620",26.76,56.30,0,330.63,407.57,223.7,214.0,0.875,809664.5,809664.5,686,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879618,1002557.00
09/14/2016 15:00,2,8.713,ACTIVE,216.67,367.00,59.949,1473879603,"274151322000076","219011344069620",27.45,54.80,0,332.43,407.27,242.0,231.7,0.946,864196.8,864196.8,691,0,0,0,L,1151911521,0,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879619,1002558.00
09/14/2016 15:00,2,8.885,ACTIVE,220.52,374.81,59.975,1473879603,"201051344000868","219011344069620",27.65,32.40,0,323.72,431.92,248.8,238.2,1.100,548317.8,548317.8,690,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879620,1002559.00
09/14/2016 15:00,2,8.736,ACTIVE,215.32,357.38,59.975,1473879603,"274151322000095","219011344069620",27.39,53.80,0,332.43,407.87,242.2,231.9,0.919,855475.6,855475.6,691,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879621,1002560.00
09/14/2016 15:00,2,8.881,ACTIVE,222.32,369.40,59.986,1473879603,"201051344000988","219011344069620",17.95,31.30,0,324.32,413.59,161.3,153.8,0.738,531240.0,531240.0,689,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879622,1002561.00
09/14/2016 15:00,2,8.939,ACTIVE,219.84,371.81,60.007,1473879603,"201051344001025","219011344069620",27.27,39.80,0,318.61,428.31,247.0,236.5,1.100,558664.4,558664.4,689,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879623,1002562.00
09/14/2016 15:00,2,8.818,ACTIVE,222.32,376.01,60.002,1473879603,"201051344000458","219011344069620",27.99,34.50,0,327.02,433.42,249.9,239.2,1.153,555669.0,555669.0,697,0,0,0,L,1122011218,0,126.30,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879624,1002563.00
09/14/2016 15:00,2,8.824,ACTIVE,222.77,378.72,59.975,1473879603,"201051344000853","219011344069620",28.21,33.00,0,327.92,433.72,252.2,241.5,1.149,554958.0,554958.0,697,0,0,0,L,1122011218,0,126.75,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879624,1002564.00
09/14/2016 15:00,2,8.729,ACTIVE,218.26,369.40,60.012,1473879603,"201051344000685","219011344069620",27.51,38.20,0,316.20,422.60,243.2,232.8,1.140,557747.9,557747.9,691,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879625,1002565.00
09/14/2016 15:00,2,8.600,ACTIVE,219.61,370.60,60.002,1473879603,"201051344000917","219011344069620",27.99,37.00,0,319.51,428.01,243.8,233.4,1.145,554703.9,554703.9,689,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879626,1002566.00
09/14/2016 15:00,2,8.664,ACTIVE,218.26,369.70,59.922,1473879603,"201051344001145","219011344069620",27.67,36.80,0,321.01,423.81,242.7,232.3,1.109,559898.2,559898.2,689,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879627,1002567.00
09/14/2016 15:00,2,8.900,ACTIVE,220.29,373.31,60.002,1473879603,"201051344000651","219011344069620",27.14,37.30,0,321.61,427.71,244.4,234.0,1.114,553007.0,553007.0,686,0,0,0,L,1122011218,0,126.30,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879628,1002568.00
09/14/2016 15:00,2,8.238,ACTIVE,215.77,361.59,59.991,1473879603,"274151322000088","219011344069620",25.13,48.30,0,331.83,404.87,209.5,200.3,0.791,779318.2,779318.2,688,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879629,1002569.00
09/14/2016 15:00,2,5.730,ACTIVE,216.67,409.08,59.981,1473879603,"274151322000068","219011344069620",36.94,50.60,0,382.93,467.39,213.5,204.2,0.818,672501.0,672501.0,710,0,0,0,L,1151911521,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879630,1002570.00
09/14/2016 15:00,2,8.789,ACTIVE,219.61,370.90,59.991,1473879603,"201051344001135","219011344069620",27.33,38.20,0,320.11,427.41,243.3,232.9,1.118,549151.1,549151.1,687,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879631,1002571.00
09/14/2016 15:00,2,8.949,ACTIVE,219.84,373.01,59.965,1473879603,"201051344000594","219011344069620",27.29,43.00,0,325.52,428.61,247.2,236.7,1.087,560069.2,560069.2,690,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879632,1002572.00
09/14/2016 15:00,2,8.850,ACTIVE,220.06,371.81,60.002,1473879603,"201051344001203","219011344069620",27.63,39.50,0,318.61,428.61,247.7,237.2,1.127,557354.6,557354.6,691,0,0,0,L,1122011218,0,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879633,1002573.00
09/14/2016 15:00,2,8.266,ACTIVE,216.22,354.07,59.975,1473879603,"274151322000054","219011344069620",25.64,48.80,0,331.23,406.37,214.6,205.2,0.822,795356.4,795356.4,685,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879634,1002574.00
09/14/2016 15:00,2,8.455,ACTIVE,220.74,376.62,59.944,1473879603,"201051344000867","219011344069620",27.59,36.00,0,324.32,429.82,236.2,226.0,1.065,547382.4,547382.4,692,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879634,1002575.00
09/14/2016 15:00,2,8.537,ACTIVE,220.06,373.61,59.954,1473879603,"201051344001093","219011344069620",28.03,37.00,0,319.81,428.01,242.2,231.9,1.100,554102.2,554102.2,690,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879635,1002576.00
09/14/2016 15:00,2,8.689,ACTIVE,221.64,374.81,59.959,1473879603,"201051344000900","219011344069620",28.35,32.00,0,323.72,433.72,249.3,238.7,1.105,564173.5,564173.5,693,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879636,1002577.00
09/14/2016 15:00,2,8.482,ACTIVE,221.42,374.81,59.975,1473879603,"201051344000648","219011344069620",28.01,34.30,0,319.51,433.72,240.5,230.2,1.092,552928.2,552928.2,690,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879637,1002578.00
09/14/2016 15:00,2,8.766,ACTIVE,222.10,375.11,59.991,1473879603,"201051344000569","219011344069620",28.37,34.00,0,323.11,433.42,251.6,240.9,1.158,564160.9,564160.9,694,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879638,1002579.00
09/14/2016 15:00,2,8.955,ACTIVE,222.10,379.02,59.975,1473879603,"201051344000983","219011344069620",27.73,33.50,0,322.81,434.02,251.6,240.9,1.153,556620.6,556620.6,698,0,0,0,L,1122011218,0,126.30,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879639,1002580.00
09/14/2016 15:00,2,8.779,ACTIVE,222.32,375.41,59.986,1473879603,"201051344001158","219011344069620",27.51,35.80,0,321.31,433.12,244.4,234.0,1.127,548345.3,548345.3,691,0,0,0,L,1122011218,0,126.30,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879640,1002581.00
09/14/2016 15:00,2,8.949,ACTIVE,222.32,379.32,59.986,1473879603,"201051344000576","219011344069620",27.97,33.00,0,321.31,433.72,253.3,242.6,1.153,555898.7,555898.7,695,0,0,0,L,1122011218,0,126.30,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879641,1002582.00
09/14/2016 15:00,2,8.070,ACTIVE,215.77,382.03,59.981,1473879603,"274151322000087","219011344069620",25.19,60.00,0,332.13,404.27,205.7,196.6,0.778,767477.6,767477.6,692,0,0,0,L,1151911521,0,123.81,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473879642,1002583.00
09/14/2016 15:15,2,3.000,ACTIVE,216.45,352.87,59.965,1473880503,"201051344000645","219011344069620",28.33,31.80,0,322.81,432.52,86.1,81.2,0.402,555412.4,555412.4,694,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880505,1002584.00
09/14/2016 15:15,2,2.600,ACTIVE,213.96,350.17,59.944,1473880503,"274151322000085","219011344069620",26.76,44.80,0,331.83,401.26,70.3,66.0,0.482,795100.5,795100.5,688,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880505,1002585.00
09/14/2016 15:15,2,3.070,ACTIVE,216.22,354.37,59.954,1473880503,"201051344000633","219011344069620",28.35,36.30,0,320.11,432.82,88.1,83.1,0.415,546989.8,546989.8,693,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880506,1002586.00
09/14/2016 15:15,2,3.195,ACTIVE,216.67,354.07,59.959,1473880503,"201051344000469","219011344069620",29.08,27.50,0,321.91,433.42,94.2,88.9,0.438,549567.9,549567.9,697,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880507,1002587.00
09/14/2016 15:15,2,2.945,ACTIVE,214.19,348.96,59.938,1473880503,"201051344000646","219011344069620",28.51,36.50,0,316.80,426.51,85.2,80.3,0.415,550139.1,550139.1,688,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880508,1002588.00
09/14/2016 15:15,2,2.822,ACTIVE,213.51,364.59,59.959,1473880503,"274151322000052","219011344069620",27.67,50.20,0,329.43,405.77,79.1,74.4,0.548,817139.3,817139.3,688,0,0,0,L,1151911521,0,122.01,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880509,1002589.00
09/14/2016 15:15,2,3.174,ACTIVE,215.09,350.77,59.933,1473880503,"201051344000585","219011344069620",28.57,35.20,0,318.61,427.11,91.8,86.7,0.429,560021.8,560021.8,693,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880510,1002590.00
09/14/2016 15:15,2,2.971,ACTIVE,214.19,348.06,59.928,1473880503,"201051344001230","219011344069620",28.69,36.30,0,317.70,422.90,86.4,81.5,0.407,553161.3,553161.3,690,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880511,1002591.00
09/14/2016 15:15,2,3.125,ACTIVE,215.32,349.56,59.991,1473880503,"201051344000582","219011344069620",28.23,34.30,0,317.70,429.82,89.4,84.4,0.415,545923.9,545923.9,687,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880512,1002592.00
09/14/2016 15:15,2,3.123,ACTIVE,214.41,349.26,59.975,1473880503,"201051344000955","219011344069620",28.82,36.80,0,316.50,423.20,91.2,86.1,0.442,559866.2,559866.2,686,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880513,1002593.00
09/14/2016 15:15,2,1.992,ACTIVE,213.74,413.89,59.944,1473880503,"274151322000094","219011344069620",38.13,45.50,0,379.62,464.68,76.7,72.1,0.530,672106.6,672106.6,712,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880514,1002594.00
09/14/2016 15:15,2,3.377,ACTIVE,216.90,354.37,59.970,1473880503,"201051344000579","219011344069620",28.86,35.60,0,324.92,434.02,98.7,93.4,0.468,563894.3,563894.3,691,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880514,1002595.00
09/14/2016 15:15,2,3.332,ACTIVE,214.64,349.26,59.954,1473880503,"201051344000890","219011344069620",28.59,39.00,0,318.00,423.81,96.5,91.2,0.451,557119.6,557119.6,689,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880515,1002596.00
09/14/2016 15:15,2,3.375,ACTIVE,215.32,351.37,59.880,1473880503,"201051344000438","219011344069620",28.57,37.80,0,318.30,428.01,97.7,92.3,0.464,558572.6,558572.6,689,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880516,1002597.00
09/14/2016 15:15,2,3.416,ACTIVE,214.87,350.17,59.949,1473880503,"201051344000417","219011344069620",28.15,39.50,0,317.10,422.30,97.4,92.1,0.460,549671.5,549671.5,690,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880517,1002598.00
09/14/2016 15:15,2,3.385,ACTIVE,213.74,357.98,59.938,1473880503,"274151322000083","219011344069620",27.95,51.00,0,329.43,406.67,95.9,90.7,0.376,809703.6,809703.6,687,0,0,0,L,1151911521,0,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880518,1002599.00
09/14/2016 15:15,2,3.596,ACTIVE,214.19,345.66,59.965,1473880503,"274151322000076","219011344069620",28.75,49.00,0,330.93,405.77,104.6,99.0,0.407,864239.0,864239.0,692,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880519,1002600.00
09/14/2016 15:15,2,3.812,ACTIVE,216.45,356.18,59.970,1473880503,"201051344000868","219011344069620",29.10,30.50,0,318.61,433.42,112.3,106.5,0.530,548360.2,548360.2,691,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880520,1002601.00
09/14/2016 15:15,2,3.557,ACTIVE,213.51,345.96,59.954,1473880503,"274151322000095","219011344069620",28.77,48.50,0,329.43,407.57,103.6,98.1,0.393,855517.6,855517.6,692,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880521,1002602.00
09/14/2016 15:15,2,3.857,ACTIVE,217.13,364.89,59.933,1473880503,"201051344000988","219011344069620",18.77,28.80,0,327.02,410.28,73.3,68.8,0.614,531267.5,531267.5,690,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880522,1002603.00
09/14/2016 15:15,2,3.934,ACTIVE,215.54,353.17,59.917,1473880503,"201051344001025","219011344069620",28.57,36.50,0,319.21,427.71,113.8,107.9,0.521,558706.8,558706.8,690,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880523,1002604.00
09/14/2016 15:15,2,3.721,ACTIVE,217.35,357.38,59.975,1473880503,"201051344000458","219011344069620",28.90,32.20,0,321.01,434.93,109.0,103.3,0.521,555711.3,555711.3,698,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880524,1002605.00
09/14/2016 15:15,2,3.742,ACTIVE,217.80,357.98,59.933,1473880503,"201051344000853","219011344069620",29.20,30.00,0,328.52,434.02,110.7,104.9,0.521,555000.5,555000.5,698,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880525,1002606.00
09/14/2016 15:15,2,4.006,ACTIVE,215.09,353.47,59.981,1473880503,"201051344000685","219011344069620",28.59,35.60,0,316.50,423.81,115.9,110.0,0.566,557789.4,557789.4,692,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880526,1002607.00
09/14/2016 15:15,2,4.055,ACTIVE,215.77,353.77,59.907,1473880503,"201051344000917","219011344069620",28.98,34.50,0,316.80,427.71,119.1,113.0,0.570,554745.3,554745.3,690,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880526,1002608.00
09/14/2016 15:15,2,4.246,ACTIVE,215.54,354.07,59.959,1473880503,"201051344001145","219011344069620",28.53,34.80,0,318.00,426.51,122.7,116.5,0.570,559939.5,559939.5,690,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880527,1002609.00
09/14/2016 15:15,2,4.502,ACTIVE,216.45,356.48,59.954,1473880503,"201051344000651","219011344069620",28.39,35.20,0,319.21,428.01,129.6,123.2,0.597,553048.6,553048.6,687,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880528,1002610.00
09/14/2016 15:15,2,4.104,ACTIVE,213.96,359.18,59.959,1473880503,"274151322000088","219011344069620",27.06,44.30,0,331.23,401.56,112.4,106.6,0.424,779354.2,779354.2,689,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880529,1002611.00
09/14/2016 15:15,2,2.979,ACTIVE,215.09,411.78,59.938,1473880503,"274151322000068","219011344069620",38.57,46.60,0,379.32,462.88,116.1,110.2,0.438,672537.5,672537.5,711,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880530,1002612.00
09/14/2016 15:15,2,5.482,ACTIVE,217.13,359.48,59.912,1473880503,"201051344001135","219011344069620",28.86,35.40,0,316.20,427.41,160.2,152.7,0.751,549192.4,549192.4,688,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880531,1002613.00
09/14/2016 15:15,2,6.201,ACTIVE,218.26,364.59,59.954,1473880503,"201051344000594","219011344069620",28.92,40.40,0,318.91,429.22,181.7,173.5,0.849,560110.7,560110.7,691,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880532,1002614.00
09/14/2016 15:15,2,6.164,ACTIVE,217.80,360.69,59.991,1473880503,"201051344001203","219011344069620",29.00,36.80,0,317.10,428.91,181.2,173.0,0.853,557396.4,557396.4,692,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880533,1002615.00
09/14/2016 15:15,2,6.285,ACTIVE,215.54,370.90,59.959,1473880503,"274151322000054","219011344069620",27.06,44.00,0,329.13,403.67,172.3,164.4,0.654,795393.1,795393.1,686,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880534,1002616.00
