ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 15:15,2,8.109,ACTIVE,220.52,371.21,59.959,1473880503,"201051344000867","219011344069620",29.16,33.30,0,323.11,431.62,239.6,229.4,1.092,547424.1,547424.1,693,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880535,1002617.00
09/14/2016 15:15,2,7.301,ACTIVE,218.71,365.19,59.981,1473880503,"201051344001093","219011344069620",29.26,33.80,0,320.11,428.61,216.5,207.1,0.981,554143.1,554143.1,691,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880535,1002618.00
09/14/2016 15:15,2,8.338,ACTIVE,221.64,375.71,59.933,1473880503,"201051344000900","219011344069620",29.40,29.80,0,320.41,433.42,248.2,237.6,1.105,564216.0,564216.0,694,0,0,0,L,1122011218,0,126.07,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880536,1002619.00
09/14/2016 15:15,2,8.205,ACTIVE,221.42,374.21,59.986,1473880503,"201051344000648","219011344069620",28.73,31.80,0,322.21,433.42,238.5,228.3,1.078,552969.5,552969.5,691,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880537,1002620.00
09/14/2016 15:15,2,8.564,ACTIVE,222.10,374.81,59.959,1473880503,"201051344000569","219011344069620",29.38,31.50,0,320.11,433.42,255.0,244.2,1.167,564203.0,564203.0,695,0,0,0,L,1122011218,0,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880538,1002621.00
09/14/2016 15:15,2,8.479,ACTIVE,222.32,376.62,59.959,1473880503,"201051344000983","219011344069620",29.34,31.00,0,323.11,433.42,251.7,241.0,1.162,556662.8,556662.8,699,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880539,1002622.00
09/14/2016 15:15,2,8.324,ACTIVE,222.55,377.82,59.986,1473880503,"201051344001158","219011344069620",28.33,32.60,0,321.61,434.02,238.8,228.6,1.092,548386.5,548386.5,692,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880540,1002623.00
09/14/2016 15:15,2,8.168,ACTIVE,222.32,376.62,59.970,1473880503,"201051344000576","219011344069620",30.79,30.80,0,323.11,434.02,254.6,243.8,1.149,555940.6,555940.6,696,0,0,0,L,1122011218,0,126.30,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880541,1002624.00
09/14/2016 15:15,2,8.275,ACTIVE,216.00,375.41,59.965,1473880503,"274151322000087","219011344069620",26.40,55.00,0,331.83,400.66,220.9,211.3,0.809,767513.5,767513.5,693,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473880542,1002625.00
09/14/2016 15:30,2,7.826,ACTIVE,220.97,372.41,60.023,1473881404,"201051344000645","219011344069620",28.03,32.20,0,321.61,433.42,222.1,212.5,0.986,555458.9,555458.9,695,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881405,1002626.00
09/14/2016 15:30,2,7.246,ACTIVE,215.54,351.97,59.959,1473881404,"274151322000085","219011344069620",26.00,46.80,0,331.23,402.46,190.7,182.2,0.729,795140.6,795140.6,689,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881406,1002627.00
09/14/2016 15:30,2,7.750,ACTIVE,220.06,373.61,59.938,1473881404,"201051344000633","219011344069620",28.11,36.50,0,323.11,431.92,220.7,211.1,1.047,547036.1,547036.1,694,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881406,1002628.00
09/14/2016 15:30,2,7.760,ACTIVE,221.64,373.91,59.965,1473881404,"201051344000469","219011344069620",28.53,29.30,0,318.91,433.72,224.0,214.3,1.021,549614.8,549614.8,698,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881407,1002629.00
09/14/2016 15:30,2,7.707,ACTIVE,217.80,366.40,59.996,1473881404,"201051344000646","219011344069620",28.11,37.00,0,317.40,428.31,219.3,209.7,1.021,550185.1,550185.1,689,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881408,1002630.00
09/14/2016 15:30,2,7.355,ACTIVE,215.54,365.19,59.986,1473881404,"274151322000052","219011344069620",27.51,53.30,0,328.82,406.67,204.9,195.8,0.804,817182.5,817182.5,689,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881409,1002631.00
09/14/2016 15:30,2,7.865,ACTIVE,219.39,368.50,59.954,1473881404,"201051344000585","219011344069620",28.29,35.60,0,319.81,428.01,225.3,215.5,1.043,560068.8,560068.8,694,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881410,1002632.00
09/14/2016 15:30,2,7.590,ACTIVE,217.35,365.19,59.970,1473881404,"201051344001230","219011344069620",28.23,36.50,0,316.50,423.20,217.1,207.6,1.008,553207.1,553207.1,691,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881411,1002633.00
09/14/2016 15:30,2,7.645,ACTIVE,219.39,367.90,60.007,1473881404,"201051344000582","219011344069620",28.13,36.00,0,316.80,430.12,217.8,208.3,0.981,545969.8,545969.8,688,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881412,1002634.00
09/14/2016 15:30,2,7.680,ACTIVE,218.03,368.20,59.986,1473881404,"201051344000955","219011344069620",27.83,38.40,0,316.80,422.90,216.4,207.0,1.034,559912.0,559912.0,687,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881413,1002635.00
09/14/2016 15:30,2,4.795,ACTIVE,215.54,423.50,59.981,1473881404,"274151322000094","219011344069620",39.36,48.30,0,337.54,469.49,191.9,183.3,0.738,672147.4,672147.4,713,0,0,0,L,1151911521,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881414,1002636.00
09/14/2016 15:30,2,7.691,ACTIVE,221.64,373.31,59.949,1473881404,"201051344000579","219011344069620",28.31,37.30,0,324.02,433.42,220.3,210.7,1.016,563940.9,563940.9,692,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881414,1002637.00
09/14/2016 15:30,2,7.609,ACTIVE,217.58,366.40,59.986,1473881404,"201051344000890","219011344069620",28.23,40.80,0,319.51,424.41,217.4,207.9,0.999,557165.7,557165.7,690,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881416,1002638.00
09/14/2016 15:30,2,7.648,ACTIVE,218.48,365.80,59.996,1473881404,"201051344000438","219011344069620",27.99,38.80,0,318.61,429.22,216.8,207.4,1.008,558618.6,558618.6,690,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881417,1002639.00
09/14/2016 15:30,2,7.523,ACTIVE,218.03,366.10,59.959,1473881404,"201051344000417","219011344069620",28.01,40.80,0,317.40,427.41,213.5,204.2,1.008,549716.7,549716.7,691,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881418,1002640.00
09/14/2016 15:30,2,7.418,ACTIVE,215.09,382.63,59.996,1473881404,"274151322000083","219011344069620",27.23,54.00,0,328.22,406.67,204.6,195.6,0.800,809747.2,809747.2,688,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881419,1002641.00
09/14/2016 15:30,2,7.721,ACTIVE,216.22,382.03,59.975,1473881404,"274151322000076","219011344069620",28.25,52.30,0,332.13,406.67,220.8,211.2,0.857,864285.7,864285.7,693,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881420,1002642.00
09/14/2016 15:30,2,7.770,ACTIVE,219.84,370.30,59.996,1473881404,"201051344000868","219011344069620",28.29,30.50,0,319.81,430.72,222.5,212.9,1.003,548407.5,548407.5,692,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881421,1002643.00
09/14/2016 15:30,2,7.783,ACTIVE,215.32,373.61,59.959,1473881404,"274151322000095","219011344069620",28.05,52.80,0,330.93,407.57,221.0,211.4,0.809,855564.5,855564.5,693,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881422,1002644.00
09/14/2016 15:30,2,7.779,ACTIVE,221.19,366.70,59.991,1473881404,"201051344000988","219011344069620",18.37,29.50,0,323.41,412.68,144.8,137.9,0.672,531298.4,531298.4,691,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881423,1002645.00
09/14/2016 15:30,2,7.719,ACTIVE,218.93,367.60,59.933,1473881404,"201051344001025","219011344069620",28.55,38.40,0,317.10,428.01,223.1,213.4,1.021,558754.0,558754.0,691,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881423,1002646.00
09/14/2016 15:30,2,7.730,ACTIVE,221.42,372.11,59.981,1473881404,"201051344000458","219011344069620",28.51,33.30,0,321.61,433.72,223.3,213.6,1.034,555758.7,555758.7,699,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881424,1002647.00
09/14/2016 15:30,2,7.686,ACTIVE,221.64,373.01,59.981,1473881404,"201051344000853","219011344069620",28.86,31.80,0,325.82,433.72,224.5,214.7,1.039,555048.2,555048.2,699,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881425,1002648.00
09/14/2016 15:30,2,7.701,ACTIVE,217.58,363.69,60.007,1473881404,"201051344000685","219011344069620",28.05,36.80,0,318.30,425.61,218.8,209.2,1.039,557836.0,557836.0,693,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881426,1002649.00
09/14/2016 15:30,2,7.664,ACTIVE,219.16,367.30,59.928,1473881404,"201051344000917","219011344069620",28.21,36.50,0,319.51,428.91,219.0,209.4,1.034,554792.1,554792.1,691,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881427,1002650.00
09/14/2016 15:30,2,7.658,ACTIVE,217.80,367.00,60.023,1473881404,"201051344001145","219011344069620",28.09,35.60,0,319.21,426.81,217.8,208.3,1.012,559986.1,559986.1,691,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881428,1002651.00
09/14/2016 15:30,2,7.756,ACTIVE,219.61,369.40,59.991,1473881404,"201051344000651","219011344069620",28.03,36.30,0,319.51,428.31,220.1,210.5,0.994,553095.6,553095.6,688,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881429,1002652.00
09/14/2016 15:30,2,7.152,ACTIVE,215.54,377.82,59.975,1473881404,"274151322000088","219011344069620",26.20,46.40,0,330.33,403.97,189.7,181.2,0.716,779395.0,779395.0,690,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881430,1002653.00
09/14/2016 15:30,2,4.883,ACTIVE,216.22,431.62,59.986,1473881404,"274151322000068","219011344069620",38.80,49.50,0,337.54,468.89,192.6,183.9,0.734,672578.8,672578.8,712,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881431,1002654.00
09/14/2016 15:30,2,7.613,ACTIVE,218.93,367.90,59.928,1473881404,"201051344001135","219011344069620",28.33,35.80,0,317.40,428.01,218.3,208.8,1.003,549239.2,549239.2,689,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881432,1002655.00
09/14/2016 15:30,2,7.652,ACTIVE,219.16,369.70,59.970,1473881404,"201051344000594","219011344069620",28.39,40.80,0,321.01,429.82,220.0,210.4,1.003,560157.9,560157.9,692,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881433,1002656.00
09/14/2016 15:30,2,7.594,ACTIVE,219.16,367.30,59.896,1473881404,"201051344001203","219011344069620",28.67,37.50,0,318.91,429.52,220.4,210.8,1.025,557443.6,557443.6,693,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881434,1002657.00
09/14/2016 15:30,2,7.252,ACTIVE,215.54,381.12,59.970,1473881404,"274151322000054","219011344069620",26.44,46.20,0,328.82,406.07,194.2,185.6,0.751,795434.8,795434.8,687,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881435,1002658.00
09/14/2016 15:30,2,7.621,ACTIVE,220.52,371.21,59.981,1473881404,"201051344000867","219011344069620",28.61,34.80,0,323.11,429.52,220.6,211.0,0.999,547471.4,547471.4,694,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881435,1002659.00
09/14/2016 15:30,2,7.504,ACTIVE,219.16,366.40,59.991,1473881404,"201051344001093","219011344069620",28.41,35.20,0,318.91,428.31,215.8,206.4,0.972,554189.5,554189.5,692,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881436,1002660.00
09/14/2016 15:30,2,7.738,ACTIVE,220.97,372.11,59.944,1473881404,"201051344000900","219011344069620",28.88,31.30,0,321.61,432.82,226.3,216.5,1.016,564264.1,564264.1,695,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881437,1002661.00
09/14/2016 15:30,2,7.592,ACTIVE,220.74,373.01,59.991,1473881404,"201051344000648","219011344069620",28.41,33.00,0,321.01,433.42,218.3,208.8,0.999,553016.4,553016.4,692,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881438,1002662.00
09/14/2016 15:30,2,7.600,ACTIVE,221.19,374.81,59.996,1473881404,"201051344000569","219011344069620",28.77,32.60,0,321.01,433.72,221.3,211.7,1.008,564250.7,564250.7,696,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881439,1002663.00
09/14/2016 15:30,2,7.504,ACTIVE,221.19,370.60,59.965,1473881404,"201051344000983","219011344069620",28.51,32.20,0,322.21,434.93,216.6,207.1,0.994,556710.6,556710.6,700,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881440,1002664.00
09/14/2016 15:30,2,7.260,ACTIVE,220.97,369.40,59.954,1473881404,"201051344001158","219011344069620",27.87,33.80,0,322.81,433.72,204.7,195.7,0.941,548433.4,548433.4,693,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881441,1002665.00
09/14/2016 15:30,2,7.057,ACTIVE,220.74,371.51,59.996,1473881404,"201051344000576","219011344069620",28.33,31.00,0,321.91,434.02,202.4,193.5,0.941,555988.1,555988.1,697,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881442,1002666.00
09/14/2016 15:30,2,6.445,ACTIVE,215.32,364.29,59.959,1473881404,"274151322000087","219011344069620",26.22,58.30,0,331.23,403.07,170.8,162.9,0.645,767554.6,767554.6,694,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473881443,1002667.00
09/14/2016 15:45,2,7.838,ACTIVE,221.19,370.90,59.944,1473882303,"201051344000645","219011344069620",28.21,32.80,0,330.33,424.41,223.9,214.1,1.003,555509.9,555509.9,696,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882304,1002668.00
09/14/2016 15:45,2,7.246,ACTIVE,215.77,375.11,59.996,1473882303,"274151322000085","219011344069620",25.78,48.30,0,335.14,394.95,189.3,180.8,0.725,795184.2,795184.2,690,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882305,1002669.00
09/14/2016 15:45,2,7.812,ACTIVE,220.29,370.00,59.928,1473882303,"201051344000633","219011344069620",28.03,38.20,0,325.82,422.90,221.8,212.1,1.025,547086.7,547086.7,695,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882306,1002670.00
09/14/2016 15:45,2,7.900,ACTIVE,221.87,373.31,59.922,1473882303,"201051344000469","219011344069620",28.29,29.80,0,325.82,426.81,226.2,216.4,1.039,549666.4,549666.4,699,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882307,1002671.00
09/14/2016 15:45,2,7.859,ACTIVE,218.26,367.30,59.965,1473882303,"201051344000646","219011344069620",27.69,38.20,0,318.61,415.99,220.2,210.6,1.025,550235.3,550235.3,690,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882308,1002672.00
09/14/2016 15:45,2,7.461,ACTIVE,215.77,373.91,59.970,1473882303,"274151322000052","219011344069620",27.10,54.50,0,332.13,398.26,204.5,195.5,0.795,817229.5,817229.5,690,0,0,0,L,1151911521,0,123.14,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882309,1002673.00
09/14/2016 15:45,2,8.076,ACTIVE,219.61,369.10,59.981,1473882303,"201051344000585","219011344069620",27.79,37.30,0,321.01,420.50,227.4,217.6,1.047,560120.6,560120.6,695,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882310,1002674.00
09/14/2016 15:45,2,7.703,ACTIVE,218.03,367.30,59.986,1473882303,"201051344001230","219011344069620",28.05,37.50,0,318.61,415.39,218.7,209.1,1.008,553257.0,553257.0,692,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882311,1002675.00
09/14/2016 15:45,2,7.785,ACTIVE,219.84,368.20,59.986,1473882303,"201051344000582","219011344069620",27.55,37.30,0,319.81,420.20,217.1,207.6,0.986,546019.8,546019.8,689,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882312,1002676.00
09/14/2016 15:45,2,7.564,ACTIVE,218.26,367.30,59.954,1473882303,"201051344000955","219011344069620",27.93,39.00,0,319.21,414.49,214.1,204.7,1.003,559961.7,559961.7,688,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882312,1002677.00
09/14/2016 15:45,2,4.893,ACTIVE,215.77,402.77,59.944,1473882303,"274151322000094","219011344069620",37.21,49.30,0,385.93,458.37,184.1,175.8,0.707,672191.6,672191.6,714,0,0,0,L,1151911521,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882313,1002678.00
09/14/2016 15:45,2,7.316,ACTIVE,221.19,370.30,59.944,1473882303,"201051344000579","219011344069620",27.95,37.80,0,329.13,424.41,206.9,197.8,0.937,563991.6,563991.6,693,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882314,1002679.00
09/14/2016 15:45,2,7.271,ACTIVE,217.80,365.19,59.922,1473882303,"201051344000890","219011344069620",27.83,41.00,0,320.41,415.69,204.9,195.8,0.941,557215.7,557215.7,691,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882315,1002680.00
09/14/2016 15:45,2,7.260,ACTIVE,218.71,367.60,60.012,1473882303,"201051344000438","219011344069620",27.77,40.00,0,318.00,417.79,204.1,195.1,0.959,558668.3,558668.3,691,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882316,1002681.00
09/14/2016 15:45,2,7.264,ACTIVE,218.48,366.70,59.944,1473882303,"201051344000417","219011344069620",27.55,41.00,0,319.51,414.19,202.8,193.8,0.959,549765.7,549765.7,692,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882317,1002682.00
09/14/2016 15:45,2,7.379,ACTIVE,215.09,353.17,59.949,1473882303,"274151322000083","219011344069620",26.74,55.30,0,332.43,398.26,199.6,190.7,0.791,809794.2,809794.2,689,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882318,1002683.00
09/14/2016 15:45,2,7.621,ACTIVE,216.22,375.41,59.970,1473882303,"274151322000076","219011344069620",27.99,53.30,0,334.84,402.46,215.8,206.3,0.840,864336.4,864336.4,694,0,0,0,L,1151911521,0,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882319,1002684.00
09/14/2016 15:45,2,7.943,ACTIVE,220.29,371.81,59.944,1473882303,"201051344000868","219011344069620",28.21,32.20,0,324.02,422.60,226.9,217.1,0.990,548458.8,548458.8,693,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882320,1002685.00
09/14/2016 15:45,2,7.701,ACTIVE,215.77,354.67,59.922,1473882303,"274151322000095","219011344069620",27.73,52.80,0,335.14,401.56,216.0,206.6,0.813,855615.3,855615.3,694,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882321,1002686.00
09/14/2016 15:45,2,8.002,ACTIVE,222.10,367.00,59.981,1473882303,"201051344000988","219011344069620",18.21,30.50,0,329.43,402.16,147.5,140.4,0.667,531331.6,531331.6,692,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882321,1002687.00
09/14/2016 15:45,2,7.994,ACTIVE,219.61,367.60,59.970,1473882303,"201051344001025","219011344069620",27.73,38.80,0,321.61,419.30,224.6,214.8,0.990,558805.3,558805.3,692,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882322,1002688.00
09/14/2016 15:45,2,7.881,ACTIVE,221.87,373.91,59.928,1473882303,"201051344000458","219011344069620",28.25,33.50,0,328.22,425.61,225.4,215.6,1.043,555810.2,555810.2,700,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882323,1002689.00
09/14/2016 15:45,2,7.863,ACTIVE,222.32,374.81,59.965,1473882303,"201051344000853","219011344069620",28.49,32.20,0,331.53,426.51,226.8,216.9,1.039,555100.1,555100.1,700,0,0,0,L,1122011218,0,126.53,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882324,1002690.00
09/14/2016 15:45,2,7.811,ACTIVE,218.03,365.49,59.938,1473882303,"201051344000685","219011344069620",27.77,37.30,0,318.61,415.09,219.5,209.9,1.047,557886.3,557886.3,694,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882325,1002691.00
09/14/2016 15:45,2,7.723,ACTIVE,219.39,368.20,59.986,1473882303,"201051344000917","219011344069620",28.11,37.30,0,322.21,419.00,219.8,210.2,1.030,554842.5,554842.5,692,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882326,1002692.00
09/14/2016 15:45,2,7.797,ACTIVE,218.26,368.20,59.954,1473882303,"201051344001145","219011344069620",27.77,37.00,0,321.91,415.99,219.2,209.7,1.003,560036.3,560036.3,692,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882327,1002693.00
09/14/2016 15:45,2,7.844,ACTIVE,220.06,368.80,59.981,1473882303,"201051344000651","219011344069620",27.67,37.50,0,322.21,419.90,219.8,210.2,0.990,553146.1,553146.1,689,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882328,1002694.00
09/14/2016 15:45,2,7.318,ACTIVE,215.54,361.89,59.933,1473882303,"274151322000088","219011344069620",25.64,47.30,0,333.93,394.95,189.7,181.2,0.712,779438.7,779438.7,691,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882329,1002695.00
09/14/2016 15:45,2,5.105,ACTIVE,216.45,414.79,59.933,1473882303,"274151322000068","219011344069620",37.29,50.00,0,381.42,458.07,192.2,183.6,0.729,672623.0,672623.0,713,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882330,1002696.00
09/14/2016 15:45,2,7.838,ACTIVE,219.39,367.60,60.012,1473882303,"201051344001135","219011344069620",27.49,37.50,0,321.01,418.09,218.2,208.7,0.999,549289.3,549289.3,690,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882331,1002697.00
09/14/2016 15:45,2,7.883,ACTIVE,219.84,371.81,59.975,1473882303,"201051344000594","219011344069620",28.11,41.80,0,320.41,421.10,224.4,214.6,1.025,560208.6,560208.6,693,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882331,1002698.00
09/14/2016 15:45,2,7.861,ACTIVE,219.61,367.60,59.991,1473882303,"201051344001203","219011344069620",28.01,38.80,0,322.21,420.50,223.1,213.4,1.034,557494.4,557494.4,694,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882333,1002699.00
09/14/2016 15:45,2,7.414,ACTIVE,215.77,362.49,59.986,1473882303,"274151322000054","219011344069620",25.74,47.80,0,334.54,397.05,193.4,184.8,0.747,795479.3,795479.3,688,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882334,1002700.00
09/14/2016 15:45,2,8.006,ACTIVE,220.52,371.51,59.944,1473882303,"201051344000867","219011344069620",28.03,35.20,0,327.02,420.80,227.0,217.2,1.016,547522.4,547522.4,695,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882335,1002701.00
09/14/2016 15:45,2,7.637,ACTIVE,219.61,368.50,59.933,1473882303,"201051344001093","219011344069620",28.47,36.30,0,322.81,418.70,220.1,210.5,0.994,554239.2,554239.2,693,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882335,1002702.00
09/14/2016 15:45,2,7.998,ACTIVE,221.42,374.51,59.949,1473882303,"201051344000900","219011344069620",28.73,31.50,0,329.13,426.51,232.7,222.6,1.034,564316.4,564316.4,696,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882336,1002703.00
09/14/2016 15:45,2,7.822,ACTIVE,221.42,372.71,59.981,1473882303,"201051344000648","219011344069620",28.29,33.80,0,326.12,424.11,224.1,214.4,1.012,553066.9,553066.9,693,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882337,1002704.00
09/14/2016 15:45,2,7.848,ACTIVE,221.64,372.71,59.896,1473882303,"201051344000569","219011344069620",28.49,33.30,0,327.62,425.61,226.3,216.5,1.065,564302.4,564302.4,697,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882338,1002705.00
09/14/2016 15:45,2,7.707,ACTIVE,221.64,373.01,59.944,1473882303,"201051344000983","219011344069620",28.78,33.00,0,327.92,426.81,224.6,214.8,1.043,556762.4,556762.4,701,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882339,1002706.00
09/14/2016 15:45,2,7.695,ACTIVE,221.64,372.41,59.996,1473882303,"201051344001158","219011344069620",27.93,34.50,0,328.22,424.71,217.6,208.1,0.999,548483.7,548483.7,694,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882340,1002707.00
09/14/2016 15:45,2,7.783,ACTIVE,221.64,375.11,59.981,1473882303,"201051344000576","219011344069620",28.23,31.80,0,327.62,425.91,222.4,212.8,1.021,556039.5,556039.5,698,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882341,1002708.00
09/14/2016 15:45,2,7.072,ACTIVE,215.77,374.51,59.949,1473882303,"274151322000087","219011344069620",25.80,58.00,0,332.73,394.65,184.7,176.3,0.703,767598.4,767598.4,695,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473882342,1002709.00
09/14/2016 16:00,2,7.172,ACTIVE,220.74,369.70,59.981,1473883203,"201051344000645","219011344069620",28.31,32.00,0,324.62,427.71,205.5,196.4,0.932,555550.8,555550.8,697,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883204,1002710.00
09/14/2016 16:00,2,6.646,ACTIVE,214.87,368.80,59.975,1473883203,"274151322000085","219011344069620",26.10,47.30,0,333.03,396.45,175.6,167.5,0.667,795218.6,795218.6,691,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883205,1002711.00
09/14/2016 16:00,2,7.076,ACTIVE,219.84,368.20,59.965,1473883203,"201051344000633","219011344069620",28.37,36.50,0,323.72,423.50,203.2,194.2,0.941,547127.2,547127.2,696,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883206,1002712.00
09/14/2016 16:00,2,7.082,ACTIVE,221.19,370.30,60.007,1473883203,"201051344000469","219011344069620",28.73,29.00,0,320.71,429.52,205.8,196.8,0.959,549707.5,549707.5,700,0,0,0,L,1122011218,0,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883206,1002713.00
09/14/2016 16:00,2,7.070,ACTIVE,217.58,364.59,59.965,1473883203,"201051344000646","219011344069620",27.95,37.80,0,319.21,419.00,200.1,191.2,0.941,550275.1,550275.1,691,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883207,1002714.00
09/14/2016 16:00,2,6.736,ACTIVE,214.87,354.07,59.965,1473883203,"274151322000052","219011344069620",27.55,51.50,0,330.63,399.16,187.8,179.4,0.738,817266.6,817266.6,691,0,0,0,L,1151911521,0,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883208,1002715.00
09/14/2016 16:00,2,7.211,ACTIVE,218.93,365.49,59.975,1473883203,"201051344000585","219011344069620",28.19,37.30,0,321.01,424.11,205.8,196.7,0.955,560161.7,560161.7,696,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883209,1002716.00
09/14/2016 16:00,2,6.984,ACTIVE,217.13,362.79,60.007,1473883203,"201051344001230","219011344069620",28.03,37.30,0,319.81,419.00,198.1,189.3,0.919,553296.4,553296.4,693,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883210,1002717.00
09/14/2016 16:00,2,7.090,ACTIVE,218.93,365.80,59.996,1473883203,"201051344000582","219011344069620",27.71,37.00,0,321.01,424.11,198.9,190.1,0.902,546059.4,546059.4,690,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883211,1002718.00
09/14/2016 16:00,2,6.875,ACTIVE,217.58,365.80,59.970,1473883203,"201051344000955","219011344069620",28.27,38.40,0,320.11,416.89,196.9,188.1,0.910,560001.0,560001.0,689,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883212,1002719.00
09/14/2016 16:00,2,4.566,ACTIVE,214.87,408.18,59.965,1473883203,"274151322000094","219011344069620",37.69,48.30,0,335.44,460.47,174.8,166.7,0.681,672226.2,672226.2,715,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883213,1002720.00
09/14/2016 16:00,2,7.098,ACTIVE,220.97,369.10,59.975,1473883203,"201051344000579","219011344069620",28.13,37.30,0,321.91,427.41,202.2,193.2,0.946,564032.1,564032.1,694,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883214,1002721.00
09/14/2016 16:00,2,7.023,ACTIVE,217.35,363.39,59.970,1473883203,"201051344000890","219011344069620",27.89,40.20,0,321.91,418.70,198.5,189.7,0.906,557255.3,557255.3,692,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883215,1002722.00
09/14/2016 16:00,2,6.992,ACTIVE,218.48,365.49,59.986,1473883203,"201051344000438","219011344069620",27.89,39.00,0,319.81,422.30,197.5,188.7,0.915,558707.7,558707.7,692,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883216,1002723.00
09/14/2016 16:00,2,6.828,ACTIVE,217.80,365.19,59.981,1473883203,"201051344000417","219011344069620",28.05,40.20,0,319.81,415.69,193.8,185.1,0.915,549804.5,549804.5,693,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883217,1002724.00
09/14/2016 16:00,2,6.779,ACTIVE,214.19,350.77,59.959,1473883203,"274151322000083","219011344069620",27.27,53.80,0,331.53,399.46,187.2,178.7,0.747,809831.4,809831.4,690,0,0,0,L,1151911521,0,122.23,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883217,1002725.00
09/14/2016 16:00,2,7.010,ACTIVE,215.54,376.62,59.954,1473883203,"274151322000076","219011344069620",28.25,51.50,0,333.63,402.46,200.6,191.6,0.787,864376.4,864376.4,695,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883218,1002726.00
09/14/2016 16:00,2,7.021,ACTIVE,219.61,368.80,59.970,1473883203,"201051344000868","219011344069620",28.69,30.80,0,323.11,424.41,203.8,194.8,0.919,548499.8,548499.8,694,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883219,1002727.00
09/14/2016 16:00,2,7.064,ACTIVE,214.41,376.62,59.970,1473883203,"274151322000095","219011344069620",28.17,51.00,0,328.22,403.37,201.2,192.3,0.756,855655.4,855655.4,695,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883220,1002728.00
09/14/2016 16:00,2,7.059,ACTIVE,220.97,363.39,59.970,1473883203,"201051344000988","219011344069620",18.51,30.00,0,324.92,404.27,132.4,125.9,0.614,531358.1,531358.1,693,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883221,1002729.00
09/14/2016 16:00,2,7.127,ACTIVE,218.48,366.10,59.970,1473883203,"201051344001025","219011344069620",28.03,37.80,0,321.61,423.81,202.3,193.3,0.906,558845.9,558845.9,693,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883222,1002730.00
09/14/2016 16:00,2,7.080,ACTIVE,220.97,371.51,59.965,1473883203,"201051344000458","219011344069620",28.53,32.60,0,324.02,428.01,204.5,195.5,0.955,555851.3,555851.3,701,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883223,1002731.00
09/14/2016 16:00,2,6.977,ACTIVE,221.42,372.11,59.965,1473883203,"201051344000853","219011344069620",29.04,31.30,0,328.22,430.12,205.1,196.0,0.950,555141.5,555141.5,701,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883224,1002732.00
09/14/2016 16:00,2,7.033,ACTIVE,217.35,364.29,59.970,1473883203,"201051344000685","219011344069620",27.93,37.50,0,317.40,417.49,198.9,190.1,0.937,557926.1,557926.1,695,0,0,0,L,1122011218,0,125.40,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883225,1002733.00
09/14/2016 16:00,2,6.928,ACTIVE,218.71,366.10,59.965,1473883203,"201051344000917","219011344069620",28.37,36.30,0,321.31,423.50,198.9,190.1,0.941,554882.4,554882.4,693,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883226,1002734.00
09/14/2016 16:00,2,7.018,ACTIVE,217.58,363.69,59.986,1473883203,"201051344001145","219011344069620",27.95,36.30,0,322.81,422.00,198.6,189.7,0.919,560076.0,560076.0,693,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883226,1002735.00
09/14/2016 16:00,2,7.012,ACTIVE,218.93,365.80,59.970,1473883203,"201051344000651","219011344069620",28.05,37.30,0,323.11,423.20,199.2,190.4,0.902,553186.2,553186.2,690,0,0,0,L,1122011218,0,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883227,1002736.00
09/14/2016 16:00,2,6.562,ACTIVE,214.64,371.81,59.959,1473883203,"274151322000088","219011344069620",26.02,46.40,0,329.43,396.15,173.0,165.1,0.654,779473.0,779473.0,692,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883228,1002737.00
09/14/2016 16:00,2,4.555,ACTIVE,215.77,425.91,59.959,1473883203,"274151322000068","219011344069620",37.73,48.80,0,336.04,460.17,174.0,166.0,0.667,672657.7,672657.7,714,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883229,1002738.00
09/14/2016 16:00,2,7.008,ACTIVE,218.48,365.19,60.002,1473883203,"201051344001135","219011344069620",27.73,36.80,0,321.01,422.00,196.8,188.0,0.906,549329.1,549329.1,691,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883230,1002739.00
09/14/2016 16:00,2,7.062,ACTIVE,218.71,366.70,59.970,1473883203,"201051344000594","219011344069620",28.05,41.50,0,319.51,424.71,200.6,191.7,0.910,560249.0,560249.0,694,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883231,1002740.00
09/14/2016 16:00,2,7.016,ACTIVE,218.71,365.80,59.965,1473883203,"201051344001203","219011344069620",28.03,38.40,0,319.81,423.50,199.2,190.4,0.937,557534.5,557534.5,695,0,0,0,L,1122011218,0,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883232,1002741.00
09/14/2016 16:00,2,6.574,ACTIVE,214.64,350.47,59.970,1473883203,"274151322000054","219011344069620",26.36,46.80,0,330.63,397.66,175.5,167.4,0.658,795514.3,795514.3,689,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883233,1002742.00
09/14/2016 16:00,2,6.975,ACTIVE,219.61,367.30,59.970,1473883203,"201051344000867","219011344069620",28.51,34.30,0,321.31,424.71,201.5,192.5,0.919,547563.0,547563.0,696,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883234,1002743.00
09/14/2016 16:00,2,7.051,ACTIVE,220.29,367.60,59.965,1473883203,"201051344000900","219011344069620",28.75,30.80,0,323.11,429.22,205.4,196.3,0.928,564357.9,564357.9,697,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883236,1002744.00
09/14/2016 16:00,2,6.969,ACTIVE,220.29,369.40,59.970,1473883203,"201051344000648","219011344069620",28.27,32.20,0,323.11,427.71,199.6,190.7,0.897,553107.2,553107.2,694,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883237,1002745.00
09/14/2016 16:00,2,7.000,ACTIVE,220.52,370.00,59.970,1473883203,"201051344000569","219011344069620",28.65,32.40,0,322.21,427.71,202.9,193.9,0.959,564343.5,564343.5,698,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883238,1002746.00
09/14/2016 16:00,2,6.998,ACTIVE,220.97,371.51,60.002,1473883203,"201051344000983","219011344069620",28.77,32.00,0,322.51,428.91,203.7,194.7,0.941,556803.7,556803.7,702,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883239,1002747.00
09/14/2016 16:00,2,6.900,ACTIVE,220.97,370.00,59.975,1473883203,"201051344001158","219011344069620",28.33,33.80,0,326.12,427.11,197.9,189.1,0.897,548523.8,548523.8,695,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883240,1002748.00
09/14/2016 16:00,2,6.939,ACTIVE,220.74,370.00,59.965,1473883203,"201051344000576","219011344069620",28.75,30.80,0,320.41,429.22,202.1,193.1,0.924,556080.3,556080.3,699,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883240,1002749.00
09/14/2016 16:00,2,6.539,ACTIVE,214.64,373.91,59.965,1473883203,"274151322000087","219011344069620",26.14,56.80,0,332.13,394.95,172.9,164.9,0.658,767632.9,767632.9,696,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883241,1002750.00
09/14/2016 16:00,2,6.732,ACTIVE,218.71,366.10,59.938,1473883203,"201051344001093","219011344069620",28.45,35.40,0,322.21,422.90,193.8,185.1,0.879,554278.7,554278.7,694,0,0,0,L,1122011218,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473883242,1002751.00
09/14/2016 16:15,2,6.275,ACTIVE,219.39,365.49,59.970,1473884104,"201051344000645","219011344069620",28.15,32.00,0,325.22,415.09,179.0,170.8,0.809,555595.1,555595.1,698,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884105,1002752.00
09/14/2016 16:15,2,5.785,ACTIVE,214.19,366.70,59.991,1473884104,"274151322000085","219011344069620",26.30,46.40,0,331.83,388.34,154.0,146.7,0.597,795256.3,795256.3,692,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884106,1002753.00
09/14/2016 16:15,2,6.258,ACTIVE,218.93,365.49,59.986,1473884104,"201051344000633","219011344069620",27.97,36.50,0,321.91,414.49,177.4,169.3,0.844,547171.1,547171.1,697,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884106,1002754.00
09/14/2016 16:15,2,6.176,ACTIVE,219.84,366.70,59.970,1473884104,"201051344000469","219011344069620",28.78,29.30,0,323.11,415.99,180.0,171.8,0.840,549752.0,549752.0,701,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884107,1002755.00
09/14/2016 16:15,2,6.148,ACTIVE,216.67,361.59,59.933,1473884104,"201051344000646","219011344069620",28.23,38.00,0,320.41,408.78,175.9,167.9,0.822,550318.3,550318.3,692,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884108,1002756.00
09/14/2016 16:15,2,5.848,ACTIVE,214.19,353.17,59.970,1473884104,"274151322000052","219011344069620",27.85,50.60,0,330.03,398.56,164.9,157.2,0.645,817307.0,817307.0,692,0,0,0,L,1151911521,0,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884109,1002757.00
09/14/2016 16:15,2,6.406,ACTIVE,218.03,363.99,59.965,1473884104,"201051344000585","219011344069620",28.03,36.50,0,319.21,409.08,182.0,173.7,0.849,560206.4,560206.4,697,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884110,1002758.00
09/14/2016 16:15,2,6.098,ACTIVE,216.22,359.18,59.975,1473884104,"201051344001230","219011344069620",28.19,37.30,0,320.41,409.68,174.0,166.0,0.818,553339.3,553339.3,694,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884111,1002759.00
