ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 16:15,2,6.068,ACTIVE,218.03,362.79,60.018,1473884104,"201051344000582","219011344069620",28.39,36.80,0,321.31,408.48,174.5,166.5,0.800,546102.4,546102.4,691,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884112,1002760.00
09/14/2016 16:15,2,6.039,ACTIVE,216.90,360.38,59.965,1473884104,"201051344000955","219011344069620",28.33,38.60,0,318.00,407.87,173.3,165.4,0.822,560043.6,560043.6,690,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884113,1002761.00
09/14/2016 16:15,2,3.830,ACTIVE,214.19,436.13,59.965,1473884104,"274151322000094","219011344069620",39.24,48.00,0,334.84,450.26,153.2,146.0,0.588,672263.8,672263.8,716,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884114,1002762.00
09/14/2016 16:15,2,6.207,ACTIVE,219.84,365.80,59.970,1473884104,"201051344000579","219011344069620",28.23,37.00,0,324.92,414.19,177.4,169.3,0.835,564075.9,564075.9,695,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884115,1002763.00
09/14/2016 16:15,2,6.123,ACTIVE,216.45,359.78,59.970,1473884104,"201051344000890","219011344069620",28.13,39.50,0,320.71,408.18,174.5,166.5,0.804,557298.3,557298.3,693,0,0,0,L,1122011218,0,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884116,1002764.00
09/14/2016 16:15,2,6.146,ACTIVE,217.35,359.78,60.012,1473884104,"201051344000438","219011344069620",27.87,39.00,0,321.31,408.18,173.5,165.5,0.809,558750.4,558750.4,693,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884117,1002765.00
09/14/2016 16:15,2,6.107,ACTIVE,216.90,359.78,59.970,1473884104,"201051344000417","219011344069620",27.69,40.40,0,318.91,407.27,171.2,163.3,0.804,549846.7,549846.7,694,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884118,1002766.00
09/14/2016 16:15,2,5.930,ACTIVE,213.74,365.19,59.986,1473884104,"274151322000083","219011344069620",27.61,53.50,0,330.33,390.44,165.7,158.0,0.663,809872.0,809872.0,691,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884119,1002767.00
09/14/2016 16:15,2,6.182,ACTIVE,214.87,373.61,59.970,1473884104,"274151322000076","219011344069620",28.27,50.40,0,331.83,397.96,177.0,168.9,0.694,864419.8,864419.8,696,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884120,1002768.00
09/14/2016 16:15,2,6.162,ACTIVE,218.48,364.29,59.975,1473884104,"201051344000868","219011344069620",28.63,31.30,0,321.61,415.09,178.7,170.6,0.813,548544.2,548544.2,695,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884121,1002769.00
09/14/2016 16:15,2,6.242,ACTIVE,213.74,360.69,59.965,1473884104,"274151322000095","219011344069620",28.19,50.40,0,331.23,392.85,178.1,170.0,0.672,855699.1,855699.1,696,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884121,1002770.00
09/14/2016 16:15,2,6.154,ACTIVE,219.84,360.08,59.975,1473884104,"201051344000988","219011344069620",18.69,30.00,0,325.22,396.45,116.5,110.5,0.544,531386.7,531386.7,694,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884122,1002771.00
09/14/2016 16:15,2,6.215,ACTIVE,217.58,360.99,59.975,1473884104,"201051344001025","219011344069620",28.43,38.20,0,321.01,409.68,178.9,170.7,0.818,558890.1,558890.1,694,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884123,1002772.00
09/14/2016 16:15,2,6.225,ACTIVE,219.84,364.89,59.975,1473884104,"201051344000458","219011344069620",28.55,32.80,0,324.62,415.99,180.0,171.8,0.844,555895.8,555895.8,702,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884124,1002773.00
09/14/2016 16:15,2,6.248,ACTIVE,220.29,366.70,59.970,1473884104,"201051344000853","219011344069620",28.55,31.50,0,329.73,416.59,180.6,172.4,0.835,555186.3,555186.3,702,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884125,1002774.00
09/14/2016 16:15,2,6.088,ACTIVE,216.45,360.69,59.975,1473884104,"201051344000685","219011344069620",28.39,37.30,0,318.91,408.18,175.1,167.0,0.831,557969.3,557969.3,696,0,0,0,L,1122011218,0,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884126,1002775.00
09/14/2016 16:15,2,6.166,ACTIVE,217.80,362.19,59.965,1473884104,"201051344000917","219011344069620",28.23,37.00,0,321.91,408.48,176.2,168.1,0.835,554925.9,554925.9,694,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884127,1002776.00
09/14/2016 16:15,2,6.127,ACTIVE,216.67,359.48,59.975,1473884104,"201051344001145","219011344069620",28.35,35.80,0,322.51,408.78,175.9,167.9,0.804,560119.4,560119.4,694,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884128,1002777.00
09/14/2016 16:15,2,6.119,ACTIVE,218.03,363.99,59.928,1473884104,"201051344000651","219011344069620",28.43,37.00,0,323.41,409.98,176.3,168.2,0.804,553229.6,553229.6,691,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884129,1002778.00
09/14/2016 16:15,2,5.715,ACTIVE,214.19,355.88,59.986,1473884104,"274151322000088","219011344069620",26.44,46.40,0,332.43,385.93,153.1,145.9,0.579,779510.5,779510.5,693,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884130,1002779.00
09/14/2016 16:15,2,3.998,ACTIVE,214.87,422.60,59.975,1473884104,"274151322000068","219011344069620",37.51,48.80,0,335.74,449.35,153.7,146.4,0.592,672695.3,672695.3,715,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884131,1002780.00
09/14/2016 16:15,2,6.100,ACTIVE,217.58,363.39,59.965,1473884104,"201051344001135","219011344069620",28.33,37.50,0,321.61,407.87,174.9,166.9,0.813,549372.2,549372.2,692,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884132,1002781.00
09/14/2016 16:15,2,6.229,ACTIVE,218.03,364.29,59.959,1473884104,"201051344000594","219011344069620",28.07,40.80,0,321.31,413.89,177.1,169.0,0.818,560292.9,560292.9,695,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884132,1002782.00
09/14/2016 16:15,2,6.152,ACTIVE,217.80,360.99,59.965,1473884104,"201051344001203","219011344069620",28.31,38.00,0,320.41,409.08,176.4,168.3,0.831,557578.2,557578.2,696,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884133,1002783.00
09/14/2016 16:15,2,5.768,ACTIVE,214.19,365.19,59.965,1473884104,"274151322000054","219011344069620",26.70,46.00,0,331.53,394.65,155.8,148.5,0.601,795552.5,795552.5,690,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884134,1002784.00
09/14/2016 16:15,2,6.254,ACTIVE,218.93,363.99,60.002,1473884104,"201051344000867","219011344069620",27.95,34.00,0,321.91,414.19,177.1,169.0,0.809,547607.0,547607.0,697,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884135,1002785.00
09/14/2016 16:15,2,5.934,ACTIVE,217.80,362.79,59.933,1473884104,"201051344001093","219011344069620",28.67,35.20,0,321.91,407.57,172.3,164.4,0.791,554321.0,554321.0,695,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884136,1002786.00
09/14/2016 16:15,2,6.213,ACTIVE,219.39,365.19,59.959,1473884104,"201051344000900","219011344069620",28.82,30.80,0,321.01,416.89,181.3,173.0,0.822,564402.9,564402.9,698,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884137,1002787.00
09/14/2016 16:15,2,6.047,ACTIVE,219.61,365.80,59.975,1473884104,"201051344000648","219011344069620",28.67,31.80,0,323.11,415.99,175.7,167.6,0.809,553150.8,553150.8,695,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884138,1002788.00
09/14/2016 16:15,2,6.141,ACTIVE,219.61,364.59,59.965,1473884104,"201051344000569","219011344069620",28.86,32.40,0,323.11,416.29,179.4,171.2,0.831,564388.0,564388.0,699,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884139,1002789.00
09/14/2016 16:15,2,6.182,ACTIVE,219.84,365.80,59.965,1473884104,"201051344000983","219011344069620",28.82,32.40,0,322.21,416.29,180.4,172.2,0.849,556848.4,556848.4,703,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884140,1002790.00
09/14/2016 16:15,2,6.154,ACTIVE,219.84,366.70,59.970,1473884104,"201051344001158","219011344069620",28.13,33.80,0,325.52,415.39,175.3,167.3,0.822,548567.2,548567.2,696,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884141,1002791.00
09/14/2016 16:15,2,6.150,ACTIVE,219.61,365.80,59.954,1473884104,"201051344000576","219011344069620",28.63,30.80,0,323.41,415.69,178.3,170.2,0.818,556124.6,556124.6,700,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884142,1002792.00
09/14/2016 16:15,2,5.770,ACTIVE,213.96,368.20,59.938,1473884104,"274151322000087","219011344069620",26.40,56.00,0,331.53,385.33,154.1,146.8,0.588,767670.7,767670.7,697,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473884142,1002793.00
09/14/2016 16:30,2,6.064,ACTIVE,219.84,366.70,59.981,1473885004,"201051344000645","219011344069620",28.82,31.30,0,324.02,408.78,176.9,168.8,0.804,555633.9,555633.9,699,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885005,1002794.00
09/14/2016 16:30,2,5.602,ACTIVE,214.19,353.47,59.959,1473885004,"274151322000085","219011344069620",26.82,45.50,0,330.63,381.12,152.3,145.1,0.583,795289.4,795289.4,693,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885006,1002795.00
09/14/2016 16:30,2,6.076,ACTIVE,219.16,365.19,59.991,1473885004,"201051344000633","219011344069620",28.61,35.60,0,318.61,407.87,176.0,168.0,0.826,547209.5,547209.5,698,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885006,1002796.00
09/14/2016 16:30,2,6.055,ACTIVE,220.06,366.40,59.986,1473885004,"201051344000469","219011344069620",29.16,28.30,0,318.30,409.68,178.8,170.7,0.831,549791.1,549791.1,702,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885007,1002797.00
09/14/2016 16:30,2,5.992,ACTIVE,216.90,360.69,59.991,1473885004,"201051344000646","219011344069620",28.75,36.30,0,317.70,404.27,174.3,166.3,0.818,550356.2,550356.2,693,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885008,1002798.00
09/14/2016 16:30,2,5.693,ACTIVE,214.41,354.07,59.975,1473885004,"274151322000052","219011344069620",28.13,49.00,0,328.52,383.53,162.3,154.7,0.632,817342.3,817342.3,693,0,0,0,L,1151911521,0,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885009,1002799.00
09/14/2016 16:30,2,6.281,ACTIVE,218.03,361.59,59.986,1473885004,"201051344000585","219011344069620",28.71,35.40,0,320.71,404.27,182.6,174.3,0.849,560245.9,560245.9,698,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885010,1002800.00
09/14/2016 16:30,2,5.918,ACTIVE,216.67,359.48,59.986,1473885004,"201051344001230","219011344069620",29.08,35.60,0,317.10,402.77,174.4,166.4,0.818,553376.8,553376.8,695,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885011,1002801.00
09/14/2016 16:30,2,6.072,ACTIVE,218.26,363.39,59.991,1473885004,"201051344000582","219011344069620",28.51,35.40,0,318.30,403.07,175.2,167.2,0.804,546140.1,546140.1,692,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885012,1002802.00
09/14/2016 16:30,2,5.949,ACTIVE,217.13,361.29,59.981,1473885004,"201051344000955","219011344069620",28.77,37.30,0,317.10,402.46,173.3,165.4,0.822,560081.0,560081.0,691,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885013,1002803.00
09/14/2016 16:30,2,3.930,ACTIVE,214.19,427.11,59.981,1473885004,"274151322000094","219011344069620",38.49,46.80,0,333.63,451.46,152.3,145.1,0.588,672296.5,672296.5,717,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885014,1002804.00
09/14/2016 16:30,2,5.824,ACTIVE,219.84,365.19,59.996,1473885004,"201051344000579","219011344069620",29.02,35.60,0,319.51,408.48,170.9,163.1,0.800,564114.5,564114.5,696,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885015,1002805.00
09/14/2016 16:30,2,5.709,ACTIVE,216.45,357.68,59.986,1473885004,"201051344000890","219011344069620",28.80,38.60,0,319.21,403.37,166.4,158.7,0.760,557336.0,557336.0,694,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885016,1002806.00
09/14/2016 16:30,2,5.498,ACTIVE,217.13,360.08,59.991,1473885004,"201051344000438","219011344069620",28.96,37.80,0,318.91,402.77,161.1,153.6,0.751,558787.9,558787.9,694,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885017,1002807.00
09/14/2016 16:30,2,5.467,ACTIVE,216.67,358.58,59.975,1473885004,"201051344000417","219011344069620",28.19,39.00,0,318.61,401.86,156.1,148.7,0.738,549883.7,549883.7,695,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885018,1002808.00
09/14/2016 16:30,2,5.129,ACTIVE,213.29,366.70,59.981,1473885004,"274151322000083","219011344069620",28.15,50.40,0,328.22,383.53,146.1,139.1,0.583,809907.5,809907.5,692,0,0,0,L,1151911521,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885019,1002809.00
09/14/2016 16:30,2,5.379,ACTIVE,214.64,360.08,59.975,1473885004,"274151322000076","219011344069620",28.88,48.00,0,329.73,386.23,157.3,149.9,0.619,864457.8,864457.8,697,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885020,1002810.00
09/14/2016 16:30,2,4.984,ACTIVE,217.58,358.88,59.991,1473885004,"201051344000868","219011344069620",29.10,29.30,0,319.81,408.18,146.9,139.9,0.667,548583.0,548583.0,696,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885021,1002811.00
09/14/2016 16:30,2,4.984,ACTIVE,213.51,348.96,59.959,1473885004,"274151322000095","219011344069620",28.63,48.50,0,330.93,385.93,144.4,137.5,0.548,855737.4,855737.4,697,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885021,1002812.00
09/14/2016 16:30,2,5.350,ACTIVE,218.93,358.58,59.991,1473885004,"201051344000988","219011344069620",18.98,29.00,0,321.91,395.85,102.8,97.3,0.464,531411.9,531411.9,695,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885022,1002813.00
09/14/2016 16:30,2,5.559,ACTIVE,216.90,357.38,59.991,1473885004,"201051344001025","219011344069620",28.49,36.80,0,318.00,403.97,160.4,152.9,0.729,558928.9,558928.9,695,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885023,1002814.00
09/14/2016 16:30,2,4.664,ACTIVE,218.48,359.78,59.986,1473885004,"201051344000458","219011344069620",28.75,32.20,0,318.30,409.08,135.6,128.9,0.636,555935.0,555935.0,703,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885024,1002815.00
09/14/2016 16:30,2,4.346,ACTIVE,218.71,360.08,59.981,1473885004,"201051344000853","219011344069620",29.16,30.30,0,327.32,409.38,128.4,122.1,0.610,555225.7,555225.7,703,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885025,1002816.00
09/14/2016 16:30,2,4.951,ACTIVE,215.77,356.18,59.986,1473885004,"201051344000685","219011344069620",28.53,35.80,0,318.30,403.37,143.0,136.1,0.681,558007.1,558007.1,697,0,0,0,L,1122011218,0,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885026,1002817.00
09/14/2016 16:30,2,4.430,ACTIVE,216.22,355.28,59.949,1473885004,"201051344000917","219011344069620",28.90,35.60,0,319.81,402.46,129.7,123.3,0.610,554964.1,554964.1,695,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885027,1002818.00
09/14/2016 16:30,2,4.463,ACTIVE,215.77,355.28,59.986,1473885004,"201051344001145","219011344069620",28.78,35.00,0,319.51,403.67,130.1,123.6,0.605,560157.4,560157.4,695,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885028,1002819.00
09/14/2016 16:30,2,4.848,ACTIVE,216.90,357.38,59.975,1473885004,"201051344000651","219011344069620",28.77,35.80,0,320.71,402.77,141.3,134.5,0.641,553267.7,553267.7,692,0,0,0,L,1122011218,0,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885029,1002820.00
09/14/2016 16:30,2,4.377,ACTIVE,213.06,354.67,59.959,1473885004,"274151322000088","219011344069620",26.70,43.80,0,330.33,380.82,118.3,112.2,0.446,779543.4,779543.4,694,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885030,1002821.00
09/14/2016 16:30,2,3.211,ACTIVE,214.41,420.20,59.975,1473885004,"274151322000068","219011344069620",39.26,47.50,0,333.63,452.96,128.2,121.8,0.491,672728.1,672728.1,716,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885030,1002822.00
09/14/2016 16:30,2,4.676,ACTIVE,216.45,355.28,59.975,1473885004,"201051344001135","219011344069620",28.67,35.80,0,318.91,402.16,135.4,128.8,0.619,549410.1,549410.1,693,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885031,1002823.00
09/14/2016 16:30,2,3.947,ACTIVE,216.45,355.58,59.970,1473885004,"201051344000594","219011344069620",28.45,39.80,0,318.61,404.27,113.8,107.9,0.535,560331.3,560331.3,696,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885032,1002824.00
09/14/2016 16:30,2,3.805,ACTIVE,216.00,352.87,60.018,1473885004,"201051344001203","219011344069620",28.67,36.50,0,317.10,402.77,110.6,104.8,0.521,557616.2,557616.2,697,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885033,1002825.00
09/14/2016 16:30,2,3.648,ACTIVE,213.51,357.68,59.965,1473885004,"274151322000054","219011344069620",27.14,44.50,0,326.72,382.33,100.2,94.8,0.376,795586.0,795586.0,691,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885034,1002826.00
09/14/2016 16:30,2,5.199,ACTIVE,218.26,359.48,60.007,1473885004,"201051344000867","219011344069620",29.34,32.60,0,322.21,406.37,154.6,147.3,0.720,547645.5,547645.5,698,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885035,1002827.00
09/14/2016 16:30,2,4.605,ACTIVE,216.45,357.38,59.970,1473885004,"201051344001093","219011344069620",29.58,34.50,0,319.81,401.56,138.2,131.4,0.645,554358.1,554358.1,696,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885036,1002828.00
09/14/2016 16:30,2,6.031,ACTIVE,219.39,365.80,59.975,1473885004,"201051344000900","219011344069620",29.52,29.50,0,322.81,409.68,180.2,172.1,0.818,564442.3,564442.3,699,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885037,1002829.00
09/14/2016 16:30,2,6.078,ACTIVE,219.61,365.49,59.986,1473885004,"201051344000648","219011344069620",28.88,31.30,0,322.21,409.38,177.8,169.7,0.818,553189.0,553189.0,696,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885038,1002830.00
09/14/2016 16:30,2,6.240,ACTIVE,219.84,366.70,59.991,1473885004,"201051344000569","219011344069620",29.20,31.30,0,323.72,409.38,184.5,176.1,0.853,564427.0,564427.0,700,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885039,1002831.00
09/14/2016 16:30,2,6.318,ACTIVE,220.29,367.30,59.991,1473885004,"201051344000983","219011344069620",29.14,31.30,0,321.01,410.58,186.4,178.0,0.871,556887.7,556887.7,704,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885040,1002832.00
09/14/2016 16:30,2,6.279,ACTIVE,220.29,366.40,59.965,1473885004,"201051344001158","219011344069620",28.55,32.20,0,319.81,408.18,181.3,173.1,0.844,548605.3,548605.3,697,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885041,1002833.00
09/14/2016 16:30,2,6.270,ACTIVE,220.29,367.30,59.981,1473885004,"201051344000576","219011344069620",29.18,29.80,0,321.61,409.38,185.3,176.9,0.853,556163.3,556163.3,701,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885042,1002834.00
09/14/2016 16:30,2,5.703,ACTIVE,214.41,363.99,59.965,1473885004,"274151322000087","219011344069620",26.86,54.30,0,330.33,381.42,155.2,147.8,0.588,767703.8,767703.8,698,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885043,1002835.00
09/14/2016 16:45,2,5.854,ACTIVE,219.61,364.89,59.970,1473885903,"201051344000645","219011344069620",28.90,28.80,0,321.31,410.88,171.4,163.5,0.773,555663.4,555663.4,700,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885904,1002836.00
09/14/2016 16:45,2,5.424,ACTIVE,213.96,351.07,59.981,1473885903,"274151322000085","219011344069620",26.90,43.60,0,319.51,398.56,147.8,140.7,0.570,795314.7,795314.7,694,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885905,1002837.00
09/14/2016 16:45,2,5.881,ACTIVE,218.93,364.59,59.996,1473885903,"201051344000633","219011344069620",28.55,33.00,0,319.21,409.98,169.9,162.1,0.804,547238.8,547238.8,699,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885906,1002838.00
09/14/2016 16:45,2,5.783,ACTIVE,219.84,365.19,59.959,1473885903,"201051344000469","219011344069620",29.26,27.00,0,319.81,412.08,171.3,163.5,0.800,549820.6,549820.6,703,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885907,1002839.00
09/14/2016 16:45,2,5.818,ACTIVE,216.67,361.59,59.965,1473885903,"201051344000646","219011344069620",28.39,34.50,0,318.30,405.77,167.1,159.4,0.791,550385.1,550385.1,694,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885908,1002840.00
09/14/2016 16:45,2,5.480,ACTIVE,214.41,357.38,59.954,1473885903,"274151322000052","219011344069620",28.17,46.40,0,328.82,384.73,156.3,148.9,0.614,817369.2,817369.2,694,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885908,1002841.00
09/14/2016 16:45,2,6.008,ACTIVE,218.03,362.19,60.002,1473885903,"201051344000585","219011344069620",28.55,34.00,0,320.11,406.07,173.7,165.7,0.813,560276.0,560276.0,699,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885909,1002842.00
09/14/2016 16:45,2,5.686,ACTIVE,216.67,359.18,60.007,1473885903,"201051344001230","219011344069620",28.86,33.50,0,319.21,405.17,166.2,158.5,0.782,553405.4,553405.4,696,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885910,1002843.00
09/14/2016 16:45,2,5.764,ACTIVE,217.80,362.19,59.922,1473885903,"201051344000582","219011344069620",28.55,34.50,0,319.21,405.47,166.7,158.9,0.742,546168.8,546168.8,693,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885911,1002844.00
09/14/2016 16:45,2,5.668,ALERT,216.45,358.58,59.981,1473885903,"201051344000955","219011344069620",28.69,36.30,0,292.76,408.48,164.6,157.0,0.778,560109.3,560109.3,692,0,0,0,L,1122011218,0,124.04,123.14,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885913,1002845.00
09/14/2016 16:45,2,3.645,ACTIVE,213.96,422.60,59.965,1473885903,"274151322000094","219011344069620",39.16,44.30,0,332.73,457.77,145.0,138.0,0.561,672321.3,672321.3,718,0,0,0,L,1151911521,0,122.23,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885914,1002846.00
09/14/2016 16:45,2,5.834,ACTIVE,219.84,363.99,59.986,1473885903,"201051344000579","219011344069620",28.77,34.30,0,321.31,411.18,169.9,162.1,0.813,564144.0,564144.0,697,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885915,1002847.00
09/14/2016 16:45,2,5.689,ACTIVE,216.67,359.48,59.991,1473885903,"201051344000890","219011344069620",28.86,36.50,0,319.51,405.17,166.2,158.5,0.765,557364.8,557364.8,695,0,0,0,L,1122011218,0,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885916,1002848.00
09/14/2016 16:45,2,5.709,ACTIVE,217.35,361.89,59.991,1473885903,"201051344000438","219011344069620",28.67,36.30,0,318.91,404.57,165.8,158.1,0.778,558816.5,558816.5,695,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885916,1002849.00
09/14/2016 16:45,2,5.689,ACTIVE,216.90,358.28,59.986,1473885903,"201051344000417","219011344069620",28.39,36.80,0,318.91,404.57,163.6,156.0,0.773,549912.1,549912.1,696,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885917,1002850.00
09/14/2016 16:45,2,5.523,ACTIVE,213.74,347.76,59.954,1473885903,"274151322000083","219011344069620",28.21,48.30,0,328.22,385.33,157.7,150.3,0.619,809934.7,809934.7,693,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885918,1002851.00
09/14/2016 16:45,2,5.777,ACTIVE,214.64,365.49,59.965,1473885903,"274151322000076","219011344069620",28.71,46.20,0,329.43,388.34,167.9,160.2,0.658,864486.8,864486.8,698,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885919,1002852.00
09/14/2016 16:45,2,5.799,ACTIVE,218.71,364.29,59.970,1473885903,"201051344000868","219011344069620",28.98,28.30,0,318.91,410.28,170.2,162.3,0.773,548612.6,548612.6,697,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885920,1002853.00
09/14/2016 16:45,2,5.764,ACTIVE,213.74,361.29,59.954,1473885903,"274151322000095","219011344069620",29.06,46.80,0,330.03,387.74,169.6,161.8,0.645,855766.6,855766.6,698,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885921,1002854.00
09/14/2016 16:45,2,5.859,ACTIVE,219.61,359.78,59.954,1473885903,"201051344000988","219011344069620",18.77,28.00,0,321.61,395.85,111.3,105.5,0.513,531431.1,531431.1,696,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885922,1002855.00
09/14/2016 16:45,2,5.865,ACTIVE,217.58,360.38,59.996,1473885903,"201051344001025","219011344069620",28.69,35.00,0,320.41,405.77,170.4,162.5,0.769,558958.5,558958.5,696,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885923,1002856.00
09/14/2016 16:45,2,5.760,ACTIVE,219.61,366.70,59.970,1473885903,"201051344000458","219011344069620",29.42,29.80,0,321.01,411.78,171.7,163.8,0.826,555964.8,555964.8,704,0,0,0,L,1122011218,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885924,1002857.00
09/14/2016 16:45,2,5.824,ACTIVE,220.06,365.80,59.970,1473885903,"201051344000853","219011344069620",29.20,28.80,0,324.02,412.08,172.4,164.5,0.791,555255.6,555255.6,704,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885925,1002858.00
09/14/2016 16:45,2,5.816,ACTIVE,216.45,358.88,59.986,1473885903,"201051344000685","219011344069620",28.35,35.00,0,319.21,405.17,166.9,159.2,0.804,558036.0,558036.0,698,0,0,0,L,1122011218,0,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885926,1002859.00
09/14/2016 16:45,2,5.766,ACTIVE,217.58,361.29,59.975,1473885903,"201051344000917","219011344069620",28.86,34.00,0,317.10,404.87,168.4,160.6,0.800,554993.3,554993.3,696,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885927,1002860.00
09/14/2016 16:45,2,5.803,ACTIVE,216.90,359.48,59.965,1473885903,"201051344001145","219011344069620",28.63,33.30,0,320.71,405.17,168.1,160.4,0.773,560186.6,560186.6,696,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885928,1002861.00
09/14/2016 16:45,2,5.762,ACTIVE,217.80,358.88,59.991,1473885903,"201051344000651","219011344069620",28.75,34.30,0,321.61,404.87,167.8,160.0,0.773,553296.9,553296.9,693,0,0,0,L,1122011218,0,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885929,1002862.00
09/14/2016 16:45,2,5.318,ACTIVE,213.74,358.88,59.954,1473885903,"274151322000088","219011344069620",27.17,42.50,0,330.93,382.33,146.1,139.1,0.557,779568.7,779568.7,695,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885930,1002863.00
09/14/2016 16:45,2,3.604,ACTIVE,214.64,422.60,59.949,1473885903,"274151322000068","219011344069620",39.30,44.80,0,332.73,457.77,142.9,136.0,0.552,672753.0,672753.0,717,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885931,1002864.00
09/14/2016 16:45,2,5.758,ACTIVE,217.35,360.08,59.991,1473885903,"201051344001135","219011344069620",28.49,34.80,0,320.41,405.17,165.9,158.2,0.769,549439.2,549439.2,694,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885932,1002865.00
09/14/2016 16:45,2,5.812,ACTIVE,217.80,361.89,60.012,1473885903,"201051344000594","219011344069620",28.77,37.50,0,321.31,406.07,169.2,161.4,0.778,560360.8,560360.8,697,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885932,1002866.00
09/14/2016 16:45,2,5.623,ACTIVE,217.80,360.38,59.944,1473885903,"201051344001203","219011344069620",29.30,35.00,0,318.61,404.87,166.9,159.2,0.773,557645.5,557645.5,698,0,0,0,L,1122011218,0,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885933,1002867.00
09/14/2016 16:45,2,5.400,ACTIVE,213.96,367.00,59.986,1473885903,"274151322000054","219011344069620",27.10,42.80,0,328.82,384.13,148.2,141.1,0.583,795611.9,795611.9,692,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885934,1002868.00
09/14/2016 16:45,2,5.744,ACTIVE,218.71,362.49,59.954,1473885903,"201051344000867","219011344069620",29.04,31.30,0,320.11,409.68,169.0,161.2,0.773,547675.1,547675.1,699,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885935,1002869.00
09/14/2016 16:45,2,5.617,ACTIVE,217.80,362.19,59.954,1473885903,"201051344001093","219011344069620",28.67,33.00,0,321.31,403.37,163.0,155.4,0.738,554386.6,554386.6,697,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885936,1002870.00
09/14/2016 16:45,2,5.795,ACTIVE,219.16,363.99,59.986,1473885903,"201051344000900","219011344069620",29.32,28.00,0,320.71,412.08,172.1,164.2,0.782,564472.4,564472.4,700,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885937,1002871.00
09/14/2016 16:45,2,5.672,ACTIVE,219.16,363.99,59.933,1473885903,"201051344000648","219011344069620",29.10,29.50,0,322.21,411.18,167.2,159.5,0.773,553218.3,553218.3,697,0,0,0,L,1122011218,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885938,1002872.00
09/14/2016 16:45,2,5.768,ACTIVE,219.39,364.89,59.975,1473885903,"201051344000569","219011344069620",29.18,29.80,0,321.01,411.48,170.3,162.5,0.791,564456.9,564456.9,701,0,0,0,L,1122011218,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885939,1002873.00
09/14/2016 16:45,2,5.754,ACTIVE,219.61,364.89,59.991,1473885903,"201051344000983","219011344069620",29.44,29.50,0,319.81,411.78,171.5,163.6,0.800,556917.8,556917.8,705,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885940,1002874.00
09/14/2016 16:45,2,5.721,ACTIVE,219.84,365.19,59.996,1473885903,"201051344001158","219011344069620",28.78,31.00,0,322.51,410.58,166.8,159.0,0.778,548634.5,548634.5,698,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885941,1002875.00
09/14/2016 16:45,2,5.822,ACTIVE,219.61,365.80,59.975,1473885903,"201051344000576","219011344069620",28.65,28.00,0,319.51,411.48,168.8,161.0,0.778,556192.9,556192.9,702,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885941,1002876.00
09/14/2016 16:45,2,5.357,ACTIVE,214.19,357.38,59.959,1473885903,"274151322000087","219011344069620",27.21,52.80,0,318.91,400.66,147.6,140.5,0.557,767729.6,767729.6,699,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473885942,1002877.00
09/14/2016 17:00,2,4.898,ACTIVE,218.93,361.59,60.002,1473886804,"201051344000645","219011344069620",28.77,29.30,0,343.25,403.97,142.8,135.9,0.645,555699.2,555699.2,701,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886805,1002878.00
09/14/2016 17:00,2,4.469,ACTIVE,213.96,345.36,60.012,1473886804,"274151322000085","219011344069620",27.27,42.80,0,333.33,377.52,123.3,117.1,0.460,795345.8,795345.8,695,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886806,1002879.00
09/14/2016 17:00,2,4.814,ACTIVE,218.03,362.19,60.023,1473886804,"201051344000633","219011344069620",29.08,32.60,0,339.34,403.67,141.7,134.8,0.663,547274.4,547274.4,700,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886807,1002880.00
09/14/2016 17:00,2,4.812,ACTIVE,218.71,362.49,59.981,1473886804,"201051344000469","219011344069620",29.30,26.80,0,339.65,405.47,142.8,135.9,0.685,549856.5,549856.5,704,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886807,1002881.00
09/14/2016 17:00,2,4.785,ACTIVE,216.00,356.48,59.965,1473886804,"201051344000646","219011344069620",28.84,33.80,0,337.24,399.76,139.8,133.0,0.663,550420.3,550420.3,695,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886808,1002882.00
09/14/2016 17:00,2,4.518,ACTIVE,213.74,357.38,59.996,1473886804,"274151322000052","219011344069620",28.41,45.80,0,332.73,379.92,129.9,123.5,0.508,817402.0,817402.0,695,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886809,1002883.00
09/14/2016 17:00,2,4.949,ACTIVE,217.35,360.08,60.012,1473886804,"201051344000585","219011344069620",29.14,33.50,0,337.54,399.76,146.1,139.1,0.685,560312.7,560312.7,700,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886810,1002884.00
09/14/2016 17:00,2,4.705,ACTIVE,216.00,356.78,60.018,1473886804,"201051344001230","219011344069620",29.08,33.80,0,333.63,396.45,138.5,131.8,0.654,553440.3,553440.3,697,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886811,1002885.00
09/14/2016 17:00,2,4.809,ACTIVE,217.13,358.28,59.996,1473886804,"201051344000582","219011344069620",28.59,33.50,0,337.54,400.06,139.3,132.6,0.645,546203.8,546203.8,694,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886812,1002886.00
09/14/2016 17:00,2,4.701,ACTIVE,216.22,356.78,60.007,1473886804,"201051344000955","219011344069620",28.78,35.60,0,337.84,397.05,137.2,130.5,0.654,560143.8,560143.8,694,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886813,1002887.00
09/14/2016 17:00,2,3.053,ACTIVE,213.74,415.39,59.996,1473886804,"274151322000094","219011344069620",38.84,43.80,0,391.34,449.65,119.7,113.6,0.464,672351.4,672351.4,719,0,0,0,L,1151911521,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886814,1002888.00
09/14/2016 17:00,2,4.895,ACTIVE,218.71,360.38,60.012,1473886804,"201051344000579","219011344069620",28.71,33.50,0,343.25,404.57,142.3,135.5,0.672,564179.6,564179.6,698,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886815,1002889.00
09/14/2016 17:00,2,4.801,ACTIVE,215.77,356.18,59.975,1473886804,"201051344000890","219011344069620",28.65,36.30,0,338.14,397.96,139.2,132.4,0.636,557399.7,557399.7,696,0,0,0,L,1122011218,0,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886815,1002890.00
09/14/2016 17:00,2,4.717,ACTIVE,216.67,360.08,59.991,1473886804,"201051344000438","219011344069620",28.94,35.60,0,337.84,399.16,138.3,131.6,0.654,558851.2,558851.2,696,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886816,1002891.00
09/14/2016 17:00,2,4.701,ACTIVE,216.22,356.78,60.012,1473886804,"201051344000417","219011344069620",28.73,36.50,0,337.84,397.35,136.8,130.1,0.645,549946.4,549946.4,697,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886818,1002892.00
09/14/2016 17:00,2,4.617,ACTIVE,213.51,345.36,60.002,1473886804,"274151322000083","219011344069620",28.35,46.80,0,331.83,380.22,132.4,125.9,0.521,809967.8,809967.8,694,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886819,1002893.00
09/14/2016 17:00,2,4.775,ACTIVE,214.41,349.56,60.002,1473886804,"274151322000076","219011344069620",29.04,44.80,0,334.84,382.93,140.5,133.7,0.548,864522.0,864522.0,699,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886819,1002894.00
09/14/2016 17:00,2,4.834,ACTIVE,218.03,361.59,59.991,1473886804,"201051344000868","219011344069620",29.16,28.00,0,337.84,402.77,142.8,136.0,0.650,548648.3,548648.3,698,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886820,1002895.00
09/14/2016 17:00,2,4.889,ACTIVE,213.51,347.76,60.007,1473886804,"274151322000095","219011344069620",28.78,45.50,0,331.83,382.93,142.5,135.6,0.548,855802.3,855802.3,699,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886821,1002896.00
09/14/2016 17:00,2,4.891,ACTIVE,218.71,358.58,60.012,1473886804,"201051344000988","219011344069620",18.87,27.80,0,342.65,386.83,93.5,88.3,0.438,531454.3,531454.3,697,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886822,1002897.00
09/14/2016 17:00,2,4.900,ACTIVE,216.90,356.18,59.949,1473886804,"201051344001025","219011344069620",28.90,34.80,0,337.84,399.76,143.4,136.5,0.645,558994.4,558994.4,697,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886823,1002898.00
09/14/2016 17:00,2,4.912,ACTIVE,218.71,361.59,59.991,1473886804,"201051344000458","219011344069620",29.02,30.30,0,343.55,404.87,144.5,137.5,0.685,556000.9,556000.9,705,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886824,1002899.00
09/14/2016 17:00,2,4.920,ACTIVE,219.16,362.19,60.018,1473886804,"201051344000853","219011344069620",29.00,28.50,0,343.85,406.67,144.5,137.6,0.672,555291.7,555291.7,705,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886825,1002900.00
09/14/2016 17:00,2,4.750,ACTIVE,216.00,356.78,59.954,1473886804,"201051344000685","219011344069620",29.08,34.80,0,338.44,397.96,139.9,133.1,0.672,558071.1,558071.1,699,0,0,0,L,1122011218,0,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886826,1002901.00
09/14/2016 17:00,2,4.854,ACTIVE,216.90,356.78,59.991,1473886804,"201051344000917","219011344069620",28.84,34.30,0,337.84,400.06,141.8,134.9,0.667,555028.7,555028.7,697,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886827,1002902.00
