ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 17:00,2,4.834,ACTIVE,216.45,356.48,60.007,1473886804,"201051344001145","219011344069620",28.94,32.80,0,338.44,398.56,141.7,134.8,0.636,560222.0,560222.0,697,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886828,1002903.00
09/14/2016 17:00,2,4.891,ACTIVE,217.13,359.48,59.933,1473886804,"201051344000651","219011344069620",28.45,33.80,0,337.54,398.56,140.9,134.1,0.654,553332.3,553332.3,694,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886829,1002904.00
09/14/2016 17:00,2,4.420,ACTIVE,213.74,358.28,59.981,1473886804,"274151322000088","219011344069620",27.29,41.00,0,332.13,376.92,122.2,116.0,0.464,779599.3,779599.3,696,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886829,1002905.00
09/14/2016 17:00,2,3.084,ACTIVE,214.41,427.41,60.028,1473886804,"274151322000068","219011344069620",38.68,45.00,0,390.74,450.86,120.8,114.7,0.460,672783.2,672783.2,718,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886830,1002906.00
09/14/2016 17:00,2,4.820,ACTIVE,216.67,357.38,59.981,1473886804,"201051344001135","219011344069620",28.61,33.80,0,338.74,397.96,139.7,132.9,0.645,549474.2,549474.2,695,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886831,1002907.00
09/14/2016 17:00,2,4.879,ACTIVE,217.35,360.08,60.012,1473886804,"201051344000594","219011344069620",28.75,37.00,0,336.64,400.06,142.0,135.1,0.641,560396.3,560396.3,698,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886832,1002908.00
09/14/2016 17:00,2,4.848,ACTIVE,217.13,357.98,59.965,1473886804,"201051344001203","219011344069620",28.57,34.80,0,338.14,399.16,140.3,133.5,0.658,557680.7,557680.7,699,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886833,1002909.00
09/14/2016 17:00,2,4.498,ACTIVE,213.96,351.97,59.986,1473886804,"274151322000054","219011344069620",27.43,42.00,0,332.43,378.42,125.0,118.7,0.473,795643.2,795643.2,693,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886834,1002910.00
09/14/2016 17:00,2,4.824,ACTIVE,218.26,360.08,60.007,1473886804,"201051344000867","219011344069620",29.12,30.80,0,338.44,400.96,142.3,135.4,0.645,547710.6,547710.6,700,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886835,1002911.00
09/14/2016 17:00,2,4.625,ACTIVE,216.90,357.98,59.986,1473886804,"201051344001093","219011344069620",29.16,32.40,0,338.14,397.66,136.7,130.0,0.628,554420.8,554420.8,698,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886836,1002912.00
09/14/2016 17:00,2,4.902,ACTIVE,218.48,362.19,60.007,1473886804,"201051344000900","219011344069620",29.12,28.30,0,338.44,404.87,144.6,137.7,0.658,564508.5,564508.5,701,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886837,1002913.00
09/14/2016 17:00,2,4.795,ACTIVE,218.71,362.19,59.991,1473886804,"201051344000648","219011344069620",29.10,29.00,0,343.25,404.57,141.4,134.5,0.658,553253.5,553253.5,698,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886838,1002914.00
09/14/2016 17:00,2,4.836,ACTIVE,218.71,361.59,60.018,1473886804,"201051344000569","219011344069620",29.30,29.80,0,339.95,403.97,143.6,136.7,0.667,564492.7,564492.7,702,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886839,1002915.00
09/14/2016 17:00,2,4.848,ACTIVE,218.93,363.09,59.991,1473886804,"201051344000983","219011344069620",29.56,28.80,0,339.34,403.97,145.1,138.2,0.694,556953.9,556953.9,706,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886840,1002916.00
09/14/2016 17:00,2,4.820,ACTIVE,219.16,362.79,60.012,1473886804,"201051344001158","219011344069620",28.78,30.30,0,341.75,403.97,140.6,133.7,0.663,548669.6,548669.6,699,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886841,1002917.00
09/14/2016 17:00,2,4.803,ACTIVE,218.93,361.59,60.002,1473886804,"201051344000576","219011344069620",29.34,27.80,0,342.95,404.87,142.7,135.8,0.654,556228.5,556228.5,703,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886842,1002918.00
09/14/2016 17:00,2,4.479,ACTIVE,213.96,353.17,60.012,1473886804,"274151322000087","219011344069620",27.41,52.50,0,332.73,376.92,124.2,118.0,0.464,767760.6,767760.6,700,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473886843,1002919.00
09/14/2016 17:15,2,4.197,ACTIVE,218.26,359.78,59.970,1473887703,"201051344000645","219011344069620",29.30,28.00,0,324.92,396.45,124.6,118.3,0.561,555728.0,555728.0,702,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887704,1002920.00
09/14/2016 17:15,2,3.869,ACTIVE,213.96,345.36,60.002,1473887703,"274151322000085","219011344069620",27.47,41.50,0,330.03,381.12,107.8,102.1,0.411,795370.4,795370.4,696,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887705,1002921.00
09/14/2016 17:15,2,4.096,ACTIVE,217.80,358.58,59.965,1473887703,"201051344000633","219011344069620",29.76,30.80,0,323.11,396.75,123.4,117.2,0.588,547303.0,547303.0,701,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887706,1002922.00
09/14/2016 17:15,2,4.131,ACTIVE,218.48,360.38,59.996,1473887703,"201051344000469","219011344069620",29.68,26.30,0,320.41,397.05,124.2,117.9,0.588,549885.2,549885.2,705,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887707,1002923.00
09/14/2016 17:15,2,4.125,ACTIVE,215.77,354.97,59.996,1473887703,"201051344000646","219011344069620",29.16,33.00,0,318.61,391.94,121.8,115.6,0.583,550448.3,550448.3,696,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887708,1002924.00
09/14/2016 17:15,2,3.873,ACTIVE,213.96,360.69,59.970,1473887703,"274151322000052","219011344069620",28.73,43.40,0,329.73,379.62,112.5,106.7,0.433,817427.9,817427.9,696,0,0,0,L,1151911521,0,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887709,1002925.00
09/14/2016 17:15,2,4.350,ACTIVE,216.90,355.58,59.986,1473887703,"201051344000585","219011344069620",29.06,32.80,0,320.71,394.95,128.1,121.7,0.601,560342.2,560342.2,701,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887710,1002926.00
09/14/2016 17:15,2,4.086,ACTIVE,215.77,354.07,59.938,1473887703,"201051344001230","219011344069620",29.14,32.40,0,317.40,390.44,120.6,114.4,0.575,553468.0,553468.0,698,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887711,1002927.00
09/14/2016 17:15,2,4.154,ACTIVE,216.90,355.58,59.944,1473887703,"201051344000582","219011344069620",28.84,32.80,0,318.30,396.45,121.3,115.2,0.557,546231.7,546231.7,695,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887711,1002928.00
09/14/2016 17:15,2,4.049,ACTIVE,215.77,354.37,59.959,1473887703,"201051344000955","219011344069620",28.94,34.80,0,318.61,391.04,118.8,112.7,0.566,560171.2,560171.2,695,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887712,1002929.00
09/14/2016 17:15,2,2.607,ACTIVE,213.96,428.61,60.002,1473887703,"274151322000094","219011344069620",39.26,43.00,0,335.74,448.75,104.0,98.4,0.402,672375.1,672375.1,720,0,0,0,L,1151911521,0,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887713,1002930.00
09/14/2016 17:15,2,4.207,ACTIVE,218.26,358.58,59.986,1473887703,"201051344000579","219011344069620",29.20,32.20,0,322.51,396.45,124.4,118.2,0.579,564208.3,564208.3,699,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887714,1002931.00
09/14/2016 17:15,2,4.141,ACTIVE,216.00,354.37,60.018,1473887703,"201051344000890","219011344069620",28.92,35.00,0,318.91,392.25,121.3,115.2,0.557,557427.7,557427.7,697,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887715,1002932.00
09/14/2016 17:15,2,4.066,ACTIVE,216.45,355.88,59.922,1473887703,"201051344000438","219011344069620",29.20,35.20,0,319.51,393.45,120.2,114.1,0.570,558878.9,558878.9,697,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887716,1002933.00
09/14/2016 17:15,2,4.088,ACTIVE,216.22,356.18,59.970,1473887703,"201051344000417","219011344069620",28.77,35.20,0,317.10,391.64,119.2,113.1,0.566,549973.8,549973.8,698,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887717,1002934.00
09/14/2016 17:15,2,3.967,ACTIVE,213.51,354.37,59.970,1473887703,"274151322000083","219011344069620",28.65,45.00,0,328.82,379.02,115.0,109.1,0.451,809994.2,809994.2,695,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887718,1002935.00
09/14/2016 17:15,2,4.164,ACTIVE,214.19,350.47,59.996,1473887703,"274151322000076","219011344069620",28.84,43.40,0,331.53,379.92,121.7,115.5,0.473,864550.0,864550.0,700,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887719,1002936.00
09/14/2016 17:15,2,4.186,ACTIVE,217.58,357.98,59.981,1473887703,"201051344000868","219011344069620",29.20,26.00,0,322.21,397.05,123.7,117.5,0.561,548677.0,548677.0,699,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887720,1002937.00
09/14/2016 17:15,2,4.215,ACTIVE,213.51,349.56,59.965,1473887703,"274151322000095","219011344069620",29.14,44.00,0,330.03,379.02,124.3,118.1,0.455,855830.8,855830.8,700,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887721,1002938.00
09/14/2016 17:15,2,4.254,ACTIVE,218.26,356.48,60.002,1473887703,"201051344000988","219011344069620",18.83,27.00,0,326.12,396.75,81.2,76.5,0.380,531472.9,531472.9,698,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887721,1002939.00
09/14/2016 17:15,2,4.207,ACTIVE,216.45,355.58,60.002,1473887703,"201051344001025","219011344069620",29.24,33.80,0,320.11,394.65,124.7,118.4,0.566,559023.1,559023.1,698,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887722,1002940.00
09/14/2016 17:15,2,4.260,ACTIVE,218.26,359.18,59.922,1473887703,"201051344000458","219011344069620",29.04,28.80,0,324.02,397.05,125.4,119.1,0.601,556030.0,556030.0,706,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887723,1002941.00
09/14/2016 17:15,2,4.139,ACTIVE,218.71,360.38,59.991,1473887703,"201051344000853","219011344069620",29.94,27.00,0,327.02,397.66,125.5,119.2,0.588,555320.8,555320.8,706,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887724,1002942.00
09/14/2016 17:15,2,4.133,ACTIVE,216.00,355.28,59.996,1473887703,"201051344000685","219011344069620",29.10,33.80,0,318.91,392.55,121.8,115.6,0.583,558099.1,558099.1,700,0,0,0,L,1122011218,0,124.72,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887725,1002943.00
09/14/2016 17:15,2,4.193,ACTIVE,216.67,355.58,59.991,1473887703,"201051344000917","219011344069620",29.10,33.00,0,319.81,397.05,123.5,117.3,0.588,555057.2,555057.2,698,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887726,1002944.00
09/14/2016 17:15,2,4.191,ACTIVE,216.22,355.88,59.949,1473887703,"201051344001145","219011344069620",29.06,32.20,0,319.51,393.75,123.3,117.1,0.566,560250.3,560250.3,698,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887727,1002945.00
09/14/2016 17:15,2,4.201,ACTIVE,216.90,357.98,60.002,1473887703,"201051344000651","219011344069620",28.75,33.30,0,321.01,397.05,122.4,116.2,0.561,553360.4,553360.4,695,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887728,1002946.00
09/14/2016 17:15,2,3.799,ACTIVE,213.51,351.97,59.986,1473887703,"274151322000088","219011344069620",27.51,40.20,0,329.13,379.32,105.8,100.2,0.393,779623.6,779623.6,697,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887729,1002947.00
09/14/2016 17:15,2,2.654,ACTIVE,214.64,413.59,59.975,1473887703,"274151322000068","219011344069620",38.84,43.60,0,335.74,448.15,103.9,98.3,0.393,672807.0,672807.0,719,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887730,1002948.00
09/14/2016 17:15,2,4.199,ACTIVE,216.45,354.67,59.986,1473887703,"201051344001135","219011344069620",28.51,34.00,0,319.21,392.55,121.2,115.1,0.570,549502.1,549502.1,696,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887730,1002949.00
09/14/2016 17:15,2,4.172,ACTIVE,217.13,355.58,60.018,1473887703,"201051344000594","219011344069620",29.28,35.80,0,320.71,394.65,123.6,117.4,0.575,560424.9,560424.9,699,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887731,1002950.00
09/14/2016 17:15,2,4.113,ACTIVE,216.67,355.28,59.981,1473887703,"201051344001203","219011344069620",29.26,33.50,0,319.81,395.85,122.0,115.8,0.575,557708.8,557708.8,700,0,0,0,L,1122011218,0,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887732,1002951.00
09/14/2016 17:15,2,3.863,ACTIVE,213.74,358.28,60.018,1473887703,"274151322000054","219011344069620",27.63,40.20,0,328.82,379.92,108.1,102.4,0.411,795667.9,795667.9,694,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887733,1002952.00
09/14/2016 17:15,2,4.189,ACTIVE,217.80,357.98,59.981,1473887703,"201051344000867","219011344069620",29.16,29.30,0,322.51,397.05,123.7,117.5,0.566,547739.2,547739.2,701,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887734,1002953.00
09/14/2016 17:15,2,3.977,ACTIVE,216.67,355.88,60.012,1473887703,"201051344001093","219011344069620",29.28,31.50,0,320.41,394.95,118.0,112.0,0.539,554448.0,554448.0,699,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887735,1002954.00
09/14/2016 17:15,2,4.211,ACTIVE,218.03,359.18,59.986,1473887703,"201051344000900","219011344069620",29.40,27.00,0,320.11,397.35,125.4,119.1,0.575,564537.6,564537.6,702,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887736,1002955.00
09/14/2016 17:15,2,4.072,ACTIVE,218.26,359.48,59.970,1473887703,"201051344000648","219011344069620",29.66,27.80,0,323.11,396.75,122.3,116.2,0.570,553281.9,553281.9,699,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887737,1002956.00
09/14/2016 17:15,2,4.191,ACTIVE,218.48,358.58,59.981,1473887703,"201051344000569","219011344069620",29.38,28.80,0,321.31,396.45,124.8,118.5,0.583,564521.6,564521.6,703,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887738,1002957.00
09/14/2016 17:15,2,4.203,ACTIVE,218.48,359.18,59.954,1473887703,"201051344000983","219011344069620",29.62,27.80,0,322.51,397.35,126.2,119.9,0.597,556983.1,556983.1,707,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887739,1002958.00
09/14/2016 17:15,2,4.182,ACTIVE,218.48,358.58,59.965,1473887703,"201051344001158","219011344069620",28.84,29.00,0,321.61,396.75,122.2,116.0,0.575,548697.9,548697.9,700,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887740,1002959.00
09/14/2016 17:15,2,4.148,ACTIVE,218.48,360.69,60.018,1473887703,"201051344000576","219011344069620",29.40,26.50,0,322.81,397.05,123.5,117.3,0.579,556257.1,556257.1,704,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887741,1002960.00
09/14/2016 17:15,2,3.877,ACTIVE,213.96,350.17,59.986,1473887703,"274151322000087","219011344069620",27.57,51.00,0,329.43,379.62,108.2,102.5,0.398,767785.4,767785.4,701,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473887742,1002961.00
09/14/2016 17:30,2,3.627,ACTIVE,217.58,355.58,59.949,1473888603,"201051344000645","219011344069620",29.28,28.00,0,339.34,388.64,107.7,102.0,0.495,555755.5,555755.5,703,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888604,1002962.00
09/14/2016 17:30,2,3.352,ACTIVE,213.29,354.97,59.981,1473888603,"274151322000085","219011344069620",27.47,40.20,0,334.54,368.50,93.2,88.1,0.354,795394.1,795394.1,697,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888605,1002963.00
09/14/2016 17:30,2,3.627,ACTIVE,217.13,356.48,59.965,1473888603,"201051344000633","219011344069620",29.16,30.80,0,338.74,387.44,107.1,101.5,0.508,547330.3,547330.3,702,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888606,1002964.00
09/14/2016 17:30,2,3.590,ACTIVE,217.58,355.88,59.991,1473888603,"201051344000469","219011344069620",29.56,26.30,0,339.04,387.44,107.5,101.8,0.504,549912.6,549912.6,706,0,0,0,L,1122011218,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888607,1002965.00
09/14/2016 17:30,2,3.639,ACTIVE,215.32,353.17,59.975,1473888603,"201051344000646","219011344069620",28.71,32.80,0,333.93,385.33,105.9,100.3,0.499,550475.2,550475.2,697,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888608,1002966.00
09/14/2016 17:30,2,3.379,ACTIVE,213.74,349.56,59.981,1473888603,"274151322000052","219011344069620",28.43,42.50,0,333.63,369.70,97.2,91.9,0.380,817452.7,817452.7,697,0,0,0,L,1151911521,0,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888609,1002967.00
09/14/2016 17:30,2,3.801,ACTIVE,216.22,353.17,60.002,1473888603,"201051344000585","219011344069620",29.22,32.80,0,336.34,386.53,112.4,106.6,0.521,560370.5,560370.5,702,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888610,1002968.00
09/14/2016 17:30,2,3.564,ACTIVE,215.09,350.77,59.986,1473888603,"201051344001230","219011344069620",28.94,32.00,0,333.63,381.73,104.5,98.9,0.491,553494.6,553494.6,699,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888611,1002969.00
09/14/2016 17:30,2,3.602,ACTIVE,216.45,353.77,59.991,1473888603,"201051344000582","219011344069620",28.88,33.00,0,335.44,386.23,105.3,99.7,0.486,546258.4,546258.4,696,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888612,1002970.00
09/14/2016 17:30,2,3.523,ACTIVE,215.32,351.67,59.922,1473888603,"201051344000955","219011344069620",28.86,35.00,0,333.93,380.52,103.0,97.5,0.491,560197.4,560197.4,696,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888613,1002971.00
09/14/2016 17:30,2,2.283,ACTIVE,213.74,415.39,59.996,1473888603,"274151322000094","219011344069620",38.80,43.20,0,396.45,447.55,89.7,84.7,0.345,672397.8,672397.8,721,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888613,1002972.00
09/14/2016 17:30,2,3.678,ACTIVE,217.58,356.18,59.975,1473888603,"201051344000579","219011344069620",29.02,31.50,0,339.65,388.04,108.1,102.4,0.504,564235.8,564235.8,700,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888614,1002973.00
09/14/2016 17:30,2,3.633,ACTIVE,215.32,351.37,59.965,1473888603,"201051344000890","219011344069620",28.69,33.80,0,334.84,383.53,105.6,100.0,0.486,557454.4,557454.4,698,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888615,1002974.00
09/14/2016 17:30,2,3.545,ACTIVE,216.00,353.17,59.986,1473888603,"201051344000438","219011344069620",29.06,35.00,0,335.74,384.73,104.3,98.7,0.491,558905.4,558905.4,698,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888616,1002975.00
09/14/2016 17:30,2,3.576,ACTIVE,215.54,352.27,59.954,1473888603,"201051344000417","219011344069620",28.59,34.80,0,335.14,382.93,103.6,98.1,0.491,550000.0,550000.0,699,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888617,1002976.00
09/14/2016 17:30,2,3.441,ACTIVE,213.29,345.06,59.970,1473888603,"274151322000083","219011344069620",28.59,43.60,0,333.33,370.60,99.6,94.2,0.402,810019.6,810019.6,696,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888618,1002977.00
09/14/2016 17:30,2,3.549,ACTIVE,214.19,357.68,59.986,1473888603,"274151322000076","219011344069620",29.32,42.00,0,333.63,372.11,105.3,99.7,0.411,864576.9,864576.9,701,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888619,1002978.00
09/14/2016 17:30,2,3.605,ACTIVE,216.67,355.58,59.975,1473888603,"201051344000868","219011344069620",29.30,26.50,0,338.14,386.23,107.0,101.4,0.491,548704.2,548704.2,700,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888620,1002979.00
09/14/2016 17:30,2,3.688,ACTIVE,213.29,356.18,59.954,1473888603,"274151322000095","219011344069620",28.90,42.80,0,333.03,371.81,108.0,102.3,0.411,855858.3,855858.3,701,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888621,1002980.00
09/14/2016 17:30,2,3.658,ACTIVE,217.58,363.39,59.965,1473888603,"201051344000988","219011344069620",19.02,25.50,0,325.82,396.75,70.5,66.1,0.592,531490.6,531490.6,699,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888622,1002981.00
09/14/2016 17:30,2,3.707,ACTIVE,215.54,351.07,59.965,1473888603,"201051344001025","219011344069620",29.00,33.00,0,335.14,385.03,109.0,103.3,0.504,559050.7,559050.7,699,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888622,1002982.00
09/14/2016 17:30,2,3.658,ACTIVE,217.13,354.67,59.996,1473888603,"201051344000458","219011344069620",29.40,28.80,0,339.34,387.14,109.0,103.3,0.535,556057.7,556057.7,707,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888623,1002983.00
09/14/2016 17:30,2,3.645,ACTIVE,217.58,357.08,59.965,1473888603,"201051344000853","219011344069620",29.50,27.80,0,340.25,390.14,109.0,103.2,0.508,555348.6,555348.6,707,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888624,1002984.00
09/14/2016 17:30,2,3.609,ACTIVE,215.54,352.87,59.986,1473888603,"201051344000685","219011344069620",28.94,33.30,0,334.54,384.73,105.8,100.2,0.508,558125.9,558125.9,701,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888625,1002985.00
09/14/2016 17:30,2,3.670,ACTIVE,216.00,353.77,59.965,1473888603,"201051344000917","219011344069620",28.98,33.00,0,335.14,385.63,107.7,102.0,0.504,555084.5,555084.5,699,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888626,1002986.00
09/14/2016 17:30,2,3.635,ACTIVE,215.54,352.87,60.018,1473888603,"201051344001145","219011344069620",29.18,32.00,0,335.74,385.33,107.5,101.8,0.491,560277.6,560277.6,699,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888627,1002987.00
09/14/2016 17:30,2,3.617,ACTIVE,216.45,353.77,60.007,1473888603,"201051344000651","219011344069620",29.12,33.00,0,338.44,385.03,106.7,101.1,0.491,553387.5,553387.5,696,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888628,1002988.00
09/14/2016 17:30,2,3.242,ACTIVE,213.29,355.58,59.970,1473888603,"274151322000088","219011344069620",27.79,39.80,0,333.63,367.90,91.2,86.1,0.340,779646.8,779646.8,698,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888629,1002989.00
09/14/2016 17:30,2,2.297,ACTIVE,214.64,410.28,59.965,1473888603,"274151322000068","219011344069620",38.35,42.80,0,397.35,442.74,89.5,84.5,0.340,672829.8,672829.8,720,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888630,1002990.00
09/14/2016 17:30,2,3.643,ACTIVE,216.00,352.27,59.991,1473888603,"201051344001135","219011344069620",28.67,33.80,0,335.14,384.43,105.8,100.2,0.491,549529.0,549529.0,697,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888631,1002991.00
09/14/2016 17:30,2,3.625,ACTIVE,216.22,355.28,59.954,1473888603,"201051344000594","219011344069620",29.26,34.80,0,338.14,386.23,107.5,101.8,0.504,560452.2,560452.2,700,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888632,1002992.00
09/14/2016 17:30,2,3.574,ACTIVE,216.22,352.87,59.970,1473888603,"201051344001203","219011344069620",29.24,32.80,0,336.64,386.23,105.9,100.3,0.499,557735.7,557735.7,701,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888633,1002993.00
09/14/2016 17:30,2,3.316,ACTIVE,213.74,346.26,59.991,1473888603,"274151322000054","219011344069620",27.87,40.00,0,333.63,369.40,93.5,88.4,0.362,795691.7,795691.7,695,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888633,1002994.00
09/14/2016 17:30,2,3.580,ACTIVE,216.67,354.07,59.996,1473888603,"201051344000867","219011344069620",29.50,29.30,0,338.74,385.63,107.0,101.4,0.491,547766.5,547766.5,702,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888634,1002995.00
09/14/2016 17:30,2,3.439,ACTIVE,216.22,353.47,59.996,1473888603,"201051344001093","219011344069620",29.20,31.30,0,338.14,384.73,101.8,96.3,0.468,554474.0,554474.0,700,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888635,1002996.00
09/14/2016 17:30,2,3.639,ACTIVE,216.90,355.58,59.970,1473888603,"201051344000900","219011344069620",29.50,27.30,0,338.14,386.83,108.8,103.1,0.495,564565.3,564565.3,703,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888636,1002997.00
09/14/2016 17:30,2,3.602,ACTIVE,217.13,355.28,60.012,1473888603,"201051344000648","219011344069620",29.14,28.00,0,339.65,388.34,106.2,100.6,0.491,553309.0,553309.0,700,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888637,1002998.00
09/14/2016 17:30,2,3.611,ACTIVE,217.35,355.58,59.986,1473888603,"201051344000569","219011344069620",29.48,28.80,0,339.04,386.53,107.8,102.2,0.504,564549.0,564549.0,704,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888638,1002999.00
09/14/2016 17:30,2,3.672,ACTIVE,217.35,356.18,59.996,1473888603,"201051344000983","219011344069620",29.50,27.80,0,338.44,387.14,109.7,104.0,0.521,557011.0,557011.0,708,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888639,1003000.00
09/14/2016 17:30,2,3.623,ACTIVE,217.35,355.28,59.949,1473888603,"201051344001158","219011344069620",28.86,29.00,0,339.04,385.93,106.0,100.3,0.499,548724.8,548724.8,701,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888640,1003001.00
09/14/2016 17:30,2,3.605,ACTIVE,217.35,357.08,59.970,1473888603,"201051344000576","219011344069620",29.26,27.00,0,338.44,389.84,106.8,101.2,0.508,556284.3,556284.3,705,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888641,1003002.00
09/14/2016 17:30,2,3.342,ACTIVE,213.74,348.06,59.991,1473888603,"274151322000087","219011344069620",27.75,51.00,0,333.93,367.90,93.9,88.7,0.345,767809.2,767809.2,702,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473888642,1003003.00
09/14/2016 17:45,2,3.129,ACTIVE,217.35,353.47,60.002,1473889503,"201051344000645","219011344069620",28.92,27.50,0,339.04,381.12,91.6,86.5,0.415,555779.1,555779.1,704,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889504,1003004.00
09/14/2016 17:45,2,2.787,ALERT,213.06,351.67,59.996,1473889503,"274151322000085","219011344069620",28.07,38.40,0,299.37,377.52,79.2,74.5,0.309,795414.3,795414.3,698,0,0,0,L,1151911521,0,122.68,122.91,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889506,1003005.00
09/14/2016 17:45,2,3.068,ACTIVE,216.90,354.07,60.002,1473889503,"201051344000633","219011344069620",29.44,30.00,0,337.24,382.33,91.5,86.4,0.429,547353.8,547353.8,703,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889507,1003006.00
09/14/2016 17:45,2,3.059,ACTIVE,217.13,354.37,60.002,1473889503,"201051344000469","219011344069620",29.54,24.80,0,337.54,381.73,91.6,86.5,0.429,549936.1,549936.1,707,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889508,1003007.00
09/14/2016 17:45,2,3.055,ALERT,214.87,350.17,60.023,1473889503,"201051344000646","219011344069620",29.24,31.00,0,300.87,390.44,90.5,85.4,0.429,550498.3,550498.3,698,0,0,0,L,1122011218,0,123.81,122.23,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889509,1003008.00
09/14/2016 17:45,2,2.809,ACTIVE,212.83,345.66,59.996,1473889503,"274151322000052","219011344069620",28.88,40.40,0,327.32,384.73,82.2,77.5,0.318,817473.9,817473.9,698,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889510,1003009.00
09/14/2016 17:45,2,3.266,ACTIVE,215.77,351.97,60.023,1473889503,"201051344000585","219011344069620",29.28,31.30,0,335.74,380.22,96.9,91.6,0.451,560395.3,560395.3,703,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889511,1003010.00
09/14/2016 17:45,2,3.010,ACTIVE,214.87,349.56,59.949,1473889503,"201051344001230","219011344069620",29.12,31.00,0,334.24,375.11,88.8,83.8,0.415,553517.5,553517.5,700,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889512,1003011.00
09/14/2016 17:45,2,3.047,ACTIVE,216.00,351.67,59.986,1473889503,"201051344000582","219011344069620",29.12,31.80,0,335.74,379.32,89.9,84.8,0.420,546281.5,546281.5,697,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889513,1003012.00
09/14/2016 17:45,2,2.947,ALERT,214.87,349.56,59.996,1473889503,"201051344000955","219011344069620",29.32,33.30,0,299.67,389.84,87.5,82.5,0.420,560219.9,560219.9,697,0,0,0,L,1122011218,0,123.14,122.46,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889515,1003013.00
09/14/2016 17:45,2,1.895,ACTIVE,212.83,434.63,59.975,1473889503,"274151322000094","219011344069620",39.04,39.30,0,395.55,461.98,75.5,70.9,0.535,672417.1,672417.1,722,0,0,0,L,1151911521,0,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889516,1003014.00
09/14/2016 17:45,2,3.094,ACTIVE,217.13,354.67,60.018,1473889503,"201051344000579","219011344069620",29.50,30.50,0,338.44,380.82,92.5,87.4,0.429,564259.6,564259.6,701,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889517,1003015.00
09/14/2016 17:45,2,3.023,ACTIVE,214.87,349.26,60.007,1473889503,"201051344000890","219011344069620",29.40,32.80,0,334.84,376.31,90.1,85.0,0.411,557477.6,557477.6,699,0,0,0,L,1122011218,0,123.81,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889518,1003016.00
09/14/2016 17:45,2,2.955,ALERT,215.32,350.77,59.959,1473889503,"201051344000438","219011344069620",29.60,33.80,0,301.77,391.94,88.6,83.6,0.420,558928.2,558928.2,699,0,0,0,L,1122011218,0,124.04,122.68,0002,29,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889520,1003017.00
09/14/2016 17:45,2,2.988,ACTIVE,215.09,351.07,59.986,1473889503,"201051344000417","219011344069620",29.20,33.50,0,333.93,375.71,88.4,83.4,0.415,550022.7,550022.7,700,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889521,1003018.00
09/14/2016 17:45,2,2.902,ACTIVE,212.83,347.46,60.002,1473889503,"274151322000083","219011344069620",28.82,42.00,0,308.69,427.71,84.7,79.8,0.331,810041.4,810041.4,697,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889521,1003019.00
09/14/2016 17:45,2,2.982,ALERT,213.51,353.17,59.991,1473889503,"274151322000076","219011344069620",29.56,40.40,0,299.37,392.25,89.3,84.3,0.345,864599.9,864599.9,702,0,0,0,L,1151911521,0,122.23,123.36,0002,31,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889523,1003020.00
09/14/2016 17:45,2,3.080,ACTIVE,216.22,354.37,59.986,1473889503,"201051344000868","219011344069620",29.20,26.50,0,339.65,380.52,91.1,86.0,0.415,548727.7,548727.7,701,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889524,1003021.00
09/14/2016 17:45,2,3.080,ALERT,213.06,356.18,60.002,1473889503,"274151322000095","219011344069620",29.50,41.00,0,299.97,388.64,92.0,86.8,0.345,855881.9,855881.9,702,0,0,0,L,1151911521,0,122.46,122.68,0002,31,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889526,1003022.00
09/14/2016 17:45,2,3.092,ACTIVE,216.90,361.89,59.975,1473889503,"201051344000988","219011344069620",19.22,24.30,0,334.24,393.15,60.2,56.2,0.486,531506.0,531506.0,700,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889527,1003023.00
09/14/2016 17:45,2,3.135,ACTIVE,215.32,349.86,60.034,1473889503,"201051344001025","219011344069620",29.34,32.40,0,335.44,377.82,93.1,87.9,0.415,559074.7,559074.7,700,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889528,1003024.00
09/14/2016 17:45,2,3.113,ACTIVE,216.90,353.77,60.044,1473889503,"201051344000458","219011344069620",29.50,27.80,0,339.34,381.73,93.0,87.8,0.446,556081.7,556081.7,708,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889529,1003025.00
09/14/2016 17:45,2,3.104,ACTIVE,217.35,354.97,60.002,1473889503,"201051344000853","219011344069620",29.56,27.00,0,340.25,383.53,93.0,87.8,0.438,555372.6,555372.6,708,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889530,1003026.00
09/14/2016 17:45,2,3.043,ACTIVE,215.09,351.07,60.028,1473889503,"201051344000685","219011344069620",29.18,31.80,0,335.14,377.22,90.0,84.9,0.438,558149.2,558149.2,702,0,0,0,L,1122011218,0,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889531,1003027.00
09/14/2016 17:45,2,3.104,ACTIVE,215.54,351.37,60.012,1473889503,"201051344000917","219011344069620",29.26,32.20,0,335.14,378.12,92.0,86.8,0.433,555108.2,555108.2,700,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889532,1003028.00
09/14/2016 17:45,2,3.102,ACTIVE,215.09,350.17,60.023,1473889503,"201051344001145","219011344069620",29.26,30.00,0,335.14,379.02,91.9,86.8,0.420,560301.3,560301.3,700,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889532,1003029.00
09/14/2016 17:45,2,3.070,ACTIVE,215.77,350.77,59.975,1473889503,"201051344000651","219011344069620",29.26,31.50,0,337.84,379.92,91.0,85.9,0.424,553410.9,553410.9,697,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889533,1003030.00
09/14/2016 17:45,2,2.709,ALERT,212.83,349.26,59.981,1473889503,"274151322000088","219011344069620",27.95,37.00,0,299.37,379.62,76.7,72.1,0.521,779666.6,779666.6,699,0,0,0,L,1151911521,0,122.68,122.68,0002,29,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889535,1003031.00
09/14/2016 17:45,2,1.926,ACTIVE,213.74,416.59,59.975,1473889503,"274151322000068","219011344069620",38.61,39.80,0,385.63,461.38,75.9,71.3,0.521,672849.4,672849.4,721,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889536,1003032.00
09/14/2016 17:45,2,3.033,ACTIVE,215.32,350.47,60.018,1473889503,"201051344001135","219011344069620",29.36,32.00,0,335.14,376.31,90.3,85.2,0.420,549552.3,549552.3,698,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889537,1003033.00
09/14/2016 17:45,2,3.096,ACTIVE,216.00,353.47,59.991,1473889503,"201051344000594","219011344069620",29.14,33.50,0,337.24,381.73,91.3,86.2,0.424,560475.8,560475.8,701,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889538,1003034.00
09/14/2016 17:45,2,3.037,ACTIVE,215.54,350.47,60.023,1473889503,"201051344001203","219011344069620",29.22,31.80,0,336.34,378.42,89.8,84.8,0.420,557759.0,557759.0,702,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889539,1003035.00
09/14/2016 17:45,2,2.771,ACTIVE,212.83,348.66,59.996,1473889503,"274151322000054","219011344069620",28.13,38.20,0,329.43,381.12,78.9,74.3,0.309,795712.2,795712.2,696,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889540,1003036.00
09/14/2016 17:45,2,3.068,ACTIVE,216.67,353.77,60.002,1473889503,"201051344000867","219011344069620",29.30,28.30,0,339.95,380.52,91.1,86.0,0.420,547790.1,547790.1,703,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889541,1003037.00
09/14/2016 17:45,2,2.869,ACTIVE,215.54,350.77,60.012,1473889503,"201051344001093","219011344069620",29.58,30.30,0,336.64,377.82,85.9,81.0,0.393,554496.3,554496.3,701,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889542,1003038.00
09/14/2016 17:45,2,3.066,ACTIVE,216.67,354.67,59.975,1473889503,"201051344000900","219011344069620",29.72,26.30,0,339.04,381.73,92.3,87.1,0.433,564589.2,564589.2,704,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889542,1003039.00
09/14/2016 17:45,2,3.018,ACTIVE,216.90,353.77,60.012,1473889503,"201051344000648","219011344069620",29.56,27.00,0,338.74,381.42,90.4,85.3,0.420,553332.3,553332.3,701,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889543,1003040.00
09/14/2016 17:45,2,3.018,ACTIVE,216.90,354.67,59.986,1473889503,"201051344000569","219011344069620",30.00,27.80,0,339.34,380.82,91.7,86.6,0.420,564572.8,564572.8,705,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889544,1003041.00
09/14/2016 17:45,2,3.088,ACTIVE,217.13,354.37,59.991,1473889503,"201051344000983","219011344069620",29.92,26.50,0,339.34,381.73,93.6,88.4,0.438,557035.1,557035.1,709,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889545,1003042.00
09/14/2016 17:45,2,3.072,ACTIVE,216.90,354.67,59.996,1473889503,"201051344001158","219011344069620",29.00,28.00,0,339.34,380.52,90.2,85.2,0.424,548748.1,548748.1,702,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889546,1003043.00
09/14/2016 17:45,2,3.018,ACTIVE,217.13,356.18,59.954,1473889503,"201051344000576","219011344069620",29.66,26.00,0,337.84,381.12,90.7,85.6,0.420,556307.8,556307.8,706,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889547,1003044.00
09/14/2016 17:45,2,2.801,ALERT,213.29,345.06,60.007,1473889503,"274151322000087","219011344069620",28.07,49.80,0,298.77,376.31,79.6,74.9,0.287,767829.7,767829.7,703,0,0,0,L,1151911521,0,122.46,123.14,0002,39,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473889549,1003045.00
