ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 18:00,2,2.541,ACTIVE,216.90,365.80,59.965,1473890403,"201051344000645","219011344069620",29.14,25.80,0,327.62,394.95,75.0,70.5,0.619,555798.7,555798.7,705,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890404,1003046.00
09/14/2016 18:00,2,2.246,ACTIVE,213.29,350.47,60.044,1473890403,"274151322000085","219011344069620",28.09,34.80,0,328.52,379.92,63.9,59.8,0.446,795431.1,795431.1,700,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890405,1003047.00
09/14/2016 18:00,2,2.541,ACTIVE,216.67,365.49,59.975,1473890403,"201051344000633","219011344069620",29.10,28.00,0,326.12,395.55,74.9,70.4,0.632,547373.4,547373.4,704,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890406,1003048.00
09/14/2016 18:00,2,2.492,ACTIVE,216.90,365.49,59.954,1473890403,"201051344000469","219011344069620",29.60,24.00,0,321.91,395.25,74.7,70.2,0.614,549955.7,549955.7,708,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890407,1003049.00
09/14/2016 18:00,2,2.516,ACTIVE,214.41,362.19,59.986,1473890403,"201051344000646","219011344069620",28.94,29.50,0,318.30,393.45,73.7,69.2,0.623,550517.6,550517.6,700,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890408,1003050.00
09/14/2016 18:00,2,2.240,ACTIVE,213.51,349.26,60.055,1473890403,"274151322000052","219011344069620",29.12,36.50,0,329.13,379.92,66.1,61.8,0.446,817491.3,817491.3,699,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890409,1003051.00
09/14/2016 18:00,2,2.715,ACTIVE,215.32,352.57,60.007,1473890403,"201051344000585","219011344069620",29.10,30.30,0,337.54,373.01,80.0,75.3,0.367,560416.1,560416.1,704,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890410,1003052.00
09/14/2016 18:00,2,2.428,ACTIVE,214.87,360.69,60.028,1473890403,"201051344001230","219011344069620",29.40,28.80,0,319.51,389.24,72.3,67.9,0.601,553536.4,553536.4,701,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890411,1003053.00
09/14/2016 18:00,2,2.520,ACTIVE,215.54,363.09,60.012,1473890403,"201051344000582","219011344069620",28.86,30.00,0,319.81,397.05,73.7,69.2,0.610,546300.8,546300.8,698,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890412,1003054.00
09/14/2016 18:00,2,2.426,ACTIVE,214.64,360.38,60.034,1473890403,"201051344000955","219011344069620",28.86,31.50,0,318.00,390.14,70.9,66.5,0.601,560238.4,560238.4,699,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890412,1003055.00
09/14/2016 18:00,2,1.535,ACTIVE,213.51,423.50,60.002,1473890403,"274151322000094","219011344069620",38.72,36.30,0,391.64,457.77,60.1,56.1,0.415,672432.7,672432.7,723,0,0,0,L,1151911521,0,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890413,1003056.00
09/14/2016 18:00,2,2.557,ACTIVE,216.67,365.19,60.007,1473890403,"201051344000579","219011344069620",29.26,28.80,0,327.32,395.85,75.8,71.2,0.632,564279.3,564279.3,702,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890414,1003057.00
09/14/2016 18:00,2,2.500,ACTIVE,214.87,360.69,59.933,1473890403,"201051344000890","219011344069620",29.10,30.80,0,318.30,393.45,73.7,69.2,0.601,557496.8,557496.8,700,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890415,1003058.00
09/14/2016 18:00,2,2.418,ACTIVE,215.09,360.99,60.028,1473890403,"201051344000438","219011344069620",29.48,31.50,0,318.30,395.55,72.2,67.8,0.610,558947.1,558947.1,701,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890416,1003059.00
09/14/2016 18:00,2,2.459,ACTIVE,215.09,360.69,60.028,1473890403,"201051344000417","219011344069620",29.04,31.30,0,318.91,393.45,72.4,68.0,0.575,550041.6,550041.6,701,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890417,1003060.00
09/14/2016 18:00,2,2.361,ACTIVE,213.06,358.58,60.012,1473890403,"274151322000083","219011344069620",28.75,37.50,0,327.92,379.62,68.7,64.4,0.486,810059.3,810059.3,698,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890418,1003061.00
09/14/2016 18:00,2,2.396,ACTIVE,213.96,349.26,59.975,1473890403,"274151322000076","219011344069620",29.68,37.00,0,331.53,380.82,72.0,67.6,0.499,864618.8,864618.8,704,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890419,1003062.00
09/14/2016 18:00,2,2.506,ACTIVE,216.00,364.89,59.944,1473890403,"201051344000868","219011344069620",29.28,25.00,0,319.81,396.75,74.4,69.9,0.597,548747.1,548747.1,702,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890420,1003063.00
09/14/2016 18:00,2,2.504,ACTIVE,213.06,366.70,59.986,1473890403,"274151322000095","219011344069620",29.52,38.20,0,330.03,379.62,74.8,70.3,0.521,855901.5,855901.5,704,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890421,1003064.00
09/14/2016 18:00,2,2.541,ACTIVE,216.67,359.78,59.959,1473890403,"201051344000988","219011344069620",19.14,23.50,0,334.24,386.83,49.3,45.7,0.407,531518.6,531518.6,701,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890422,1003065.00
09/14/2016 18:00,2,2.598,ACTIVE,215.09,361.59,59.922,1473890403,"201051344001025","219011344069620",28.96,30.80,0,320.71,397.66,76.2,71.7,0.619,559094.5,559094.5,701,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890422,1003066.00
09/14/2016 18:00,2,2.562,ACTIVE,216.67,365.49,59.959,1473890403,"201051344000458","219011344069620",29.44,26.80,0,328.82,395.85,76.3,71.8,0.654,556101.6,556101.6,709,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890423,1003067.00
09/14/2016 18:00,2,2.541,ACTIVE,217.13,366.70,60.012,1473890403,"201051344000853","219011344069620",29.52,25.30,0,329.73,396.75,76.0,71.4,0.632,555392.3,555392.3,709,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890424,1003068.00
09/14/2016 18:00,2,2.498,ACTIVE,214.87,360.99,60.028,1473890403,"201051344000685","219011344069620",29.02,29.80,0,318.30,394.65,73.5,69.0,0.632,558168.3,558168.3,703,0,0,0,L,1122011218,0,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890425,1003069.00
09/14/2016 18:00,2,2.559,ACTIVE,215.09,363.09,59.907,1473890403,"201051344000917","219011344069620",29.12,30.30,0,320.41,397.35,75.4,70.9,0.636,555127.8,555127.8,701,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890426,1003070.00
09/14/2016 18:00,2,2.518,ACTIVE,214.87,360.69,60.023,1473890403,"201051344001145","219011344069620",29.56,28.80,0,321.61,396.75,75.4,70.9,0.623,560320.9,560320.9,701,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890427,1003071.00
09/14/2016 18:00,2,2.539,ACTIVE,215.32,361.89,60.018,1473890403,"201051344000651","219011344069620",28.90,30.00,0,320.11,397.66,74.3,69.8,0.619,553430.3,553430.3,698,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890428,1003072.00
09/14/2016 18:00,2,2.195,ACTIVE,213.06,351.07,59.996,1473890403,"274151322000088","219011344069620",27.73,33.80,0,334.84,378.72,61.6,57.5,0.424,779682.7,779682.7,701,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890429,1003073.00
09/14/2016 18:00,2,1.529,ACTIVE,213.96,420.80,59.986,1473890403,"274151322000068","219011344069620",39.32,36.80,0,389.54,458.07,60.2,56.2,0.415,672865.1,672865.1,722,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890430,1003074.00
09/14/2016 18:00,2,2.506,ACTIVE,214.87,360.08,59.907,1473890403,"201051344001135","219011344069620",29.14,30.30,0,319.51,395.85,74.0,69.5,0.610,549571.4,549571.4,699,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890431,1003075.00
09/14/2016 18:00,2,2.510,ACTIVE,215.77,364.89,59.981,1473890403,"201051344000594","219011344069620",29.46,31.30,0,320.71,397.35,74.9,70.4,0.619,560495.3,560495.3,702,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890431,1003076.00
09/14/2016 18:00,2,2.494,ACTIVE,215.32,361.59,59.933,1473890403,"201051344001203","219011344069620",29.02,29.80,0,320.71,396.75,73.3,68.9,0.619,557778.0,557778.0,703,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890432,1003077.00
09/14/2016 18:00,2,2.221,ACTIVE,213.51,360.38,59.996,1473890403,"274151322000054","219011344069620",28.31,34.00,0,329.73,380.22,63.6,59.5,0.446,795728.7,795728.7,697,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890433,1003078.00
09/14/2016 18:00,2,2.504,ACTIVE,216.45,362.49,59.986,1473890403,"201051344000867","219011344069620",29.38,26.80,0,324.62,395.55,74.5,70.0,0.614,547809.4,547809.4,704,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890434,1003079.00
09/14/2016 18:00,2,2.355,ACTIVE,215.32,360.99,60.028,1473890403,"201051344001093","219011344069620",29.06,27.50,0,321.61,393.75,69.4,65.1,0.561,554514.4,554514.4,702,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890435,1003080.00
09/14/2016 18:00,2,2.498,ACTIVE,216.22,364.89,59.970,1473890403,"201051344000900","219011344069620",29.76,25.00,0,326.12,395.25,75.3,70.8,0.614,564608.8,564608.8,705,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890436,1003081.00
09/14/2016 18:00,2,2.490,ACTIVE,216.45,365.49,60.012,1473890403,"201051344000648","219011344069620",29.30,25.30,0,318.61,396.45,74.0,69.5,0.605,553351.5,553351.5,702,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890437,1003082.00
09/14/2016 18:00,2,2.514,ACTIVE,216.67,365.49,60.023,1473890403,"201051344000569","219011344069620",29.48,26.30,0,328.22,394.95,75.1,70.6,0.623,564592.2,564592.2,706,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890438,1003083.00
09/14/2016 18:00,2,2.572,ACTIVE,216.45,365.19,60.028,1473890403,"201051344000983","219011344069620",29.48,26.00,0,326.12,395.55,76.8,72.2,0.645,557055.1,557055.1,710,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890439,1003084.00
09/14/2016 18:00,2,2.512,ACTIVE,216.67,364.59,59.954,1473890403,"201051344001158","219011344069620",29.00,26.30,0,323.11,396.45,73.8,69.3,0.605,548767.3,548767.3,703,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890440,1003085.00
09/14/2016 18:00,2,2.457,ACTIVE,217.13,365.80,60.028,1473890403,"201051344000576","219011344069620",29.70,24.50,0,322.81,395.85,74.0,69.5,0.610,556327.0,556327.0,707,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890441,1003086.00
09/14/2016 18:00,2,2.281,ACTIVE,213.74,360.69,59.938,1473890403,"274151322000087","219011344069620",27.93,45.30,0,330.33,378.72,64.6,60.4,0.415,767846.5,767846.5,705,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473890442,1003087.00
09/14/2016 18:15,2,1.977,ACTIVE,215.54,357.68,59.954,1473891304,"201051344000645","219011344069620",29.28,23.50,0,336.34,395.85,58.6,54.7,0.482,555814.4,555814.4,706,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891305,1003088.00
09/14/2016 18:15,2,1.711,ACTIVE,212.83,354.97,59.959,1473891304,"274151322000085","219011344069620",28.23,32.20,0,334.84,373.91,48.9,45.3,0.336,795444.3,795444.3,701,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891306,1003089.00
09/14/2016 18:15,2,1.959,ACTIVE,215.32,357.68,59.965,1473891304,"201051344000633","219011344069620",29.52,25.50,0,335.44,397.05,58.5,54.6,0.495,547389.1,547389.1,705,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891306,1003090.00
09/14/2016 18:15,2,1.932,ACTIVE,215.32,357.38,59.986,1473891304,"201051344000469","219011344069620",29.70,22.30,0,335.74,394.65,58.1,54.2,0.491,549971.2,549971.2,709,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891307,1003091.00
09/14/2016 18:15,2,1.953,ACTIVE,213.29,354.97,59.907,1473891304,"201051344000646","219011344069620",29.28,27.00,0,335.74,394.35,57.9,54.0,0.486,550533.0,550533.0,701,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891308,1003092.00
09/14/2016 18:15,2,1.732,ACTIVE,212.61,351.67,59.991,1473891304,"274151322000052","219011344069620",28.77,33.80,0,334.54,375.11,50.4,46.8,0.345,817504.8,817504.8,700,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891309,1003093.00
09/14/2016 18:15,2,2.143,ACTIVE,214.19,356.48,59.996,1473891304,"201051344000585","219011344069620",29.38,26.80,0,318.00,396.15,63.7,59.6,0.530,560433.0,560433.0,705,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891310,1003094.00
09/14/2016 18:15,2,1.861,ACTIVE,213.51,353.47,59.959,1473891304,"201051344001230","219011344069620",29.72,26.50,0,336.04,388.64,56.0,52.2,0.473,553551.4,553551.4,702,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891311,1003095.00
09/14/2016 18:15,2,1.963,ACTIVE,214.19,356.18,59.965,1473891304,"201051344000582","219011344069620",29.02,27.50,0,336.04,395.55,57.7,53.8,0.473,546316.1,546316.1,699,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891312,1003096.00
09/14/2016 18:15,2,1.838,ACTIVE,213.51,354.37,59.986,1473891304,"201051344000955","219011344069620",29.48,29.30,0,336.34,389.84,55.0,51.1,0.464,560253.1,560253.1,700,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891313,1003097.00
09/14/2016 18:15,2,1.141,ACTIVE,212.83,426.21,59.986,1473891304,"274151322000094","219011344069620",39.64,34.50,0,335.74,450.86,45.9,42.4,0.309,672445.0,672445.0,724,0,0,0,L,1151911521,0,121.55,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891314,1003098.00
09/14/2016 18:15,2,2.006,ACTIVE,215.32,360.38,59.996,1473891304,"201051344000579","219011344069620",29.32,26.30,0,335.44,395.25,59.6,55.6,0.504,564295.2,564295.2,703,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891314,1003099.00
09/14/2016 18:15,2,1.926,ACTIVE,213.74,354.97,59.970,1473891304,"201051344000890","219011344069620",29.46,28.50,0,336.34,392.25,57.4,53.5,0.468,557512.1,557512.1,701,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891315,1003100.00
09/14/2016 18:15,2,1.869,ACTIVE,213.96,355.88,59.922,1473891304,"201051344000438","219011344069620",29.68,29.30,0,336.94,394.05,56.2,52.3,0.473,558962.1,558962.1,702,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891316,1003101.00
09/14/2016 18:15,2,1.924,ACTIVE,213.74,354.97,59.965,1473891304,"201051344000417","219011344069620",28.98,28.80,0,336.04,392.85,56.5,52.6,0.473,550056.6,550056.6,702,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891317,1003102.00
09/14/2016 18:15,2,1.809,ACTIVE,212.38,348.06,59.965,1473891304,"274151322000083","219011344069620",28.92,34.80,0,333.93,375.41,53.0,49.2,0.376,810073.5,810073.5,699,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891318,1003103.00
09/14/2016 18:15,2,1.830,ACTIVE,213.29,358.58,59.965,1473891304,"274151322000076","219011344069620",29.66,33.50,0,335.44,377.82,55.0,51.1,0.384,864633.6,864633.6,705,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891319,1003104.00
09/14/2016 18:15,2,1.959,ACTIVE,214.64,357.98,60.018,1473891304,"201051344000868","219011344069620",29.14,22.80,0,334.84,395.85,57.9,53.9,0.464,548762.6,548762.6,703,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891320,1003105.00
09/14/2016 18:15,2,1.914,ACTIVE,212.61,350.77,59.970,1473891304,"274151322000095","219011344069620",29.74,34.80,0,334.24,378.42,57.8,53.8,0.398,855917.0,855917.0,705,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891321,1003106.00
09/14/2016 18:15,2,1.979,ACTIVE,215.32,353.17,59.965,1473891304,"201051344000988","219011344069620",19.06,22.50,0,337.84,381.73,38.3,35.0,0.314,531528.7,531528.7,702,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891322,1003107.00
09/14/2016 18:15,2,1.977,ACTIVE,213.96,354.67,60.012,1473891304,"201051344001025","219011344069620",29.86,27.80,0,336.34,395.25,59.8,55.7,0.486,559110.5,559110.5,702,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891323,1003108.00
09/14/2016 18:15,2,2.018,ACTIVE,215.32,358.88,59.965,1473891304,"201051344000458","219011344069620",29.28,24.00,0,336.34,395.85,59.8,55.8,0.504,556117.5,556117.5,710,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891324,1003109.00
09/14/2016 18:15,2,1.977,ACTIVE,215.77,357.98,59.944,1473891304,"201051344000853","219011344069620",29.62,23.30,0,336.64,396.15,59.3,55.3,0.486,555408.2,555408.2,710,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891325,1003110.00
09/14/2016 18:15,2,1.920,ACTIVE,213.96,356.18,59.981,1473891304,"201051344000685","219011344069620",29.38,27.30,0,336.04,394.35,57.2,53.3,0.499,558183.5,558183.5,704,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891325,1003111.00
09/14/2016 18:15,2,1.994,ACTIVE,213.96,356.18,59.965,1473891304,"201051344000917","219011344069620",29.26,27.80,0,336.34,395.85,59.1,55.1,0.499,555143.5,555143.5,702,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891326,1003112.00
09/14/2016 18:15,2,1.971,ACTIVE,213.96,355.88,59.970,1473891304,"201051344001145","219011344069620",29.60,26.00,0,336.34,395.55,59.1,55.1,0.482,560336.6,560336.6,702,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891327,1003113.00
09/14/2016 18:15,2,1.957,ACTIVE,214.19,356.48,59.965,1473891304,"201051344000651","219011344069620",29.30,27.50,0,335.14,396.15,58.1,54.2,0.477,553445.8,553445.8,699,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891328,1003114.00
09/14/2016 18:15,2,1.629,ACTIVE,212.16,351.07,59.965,1473891304,"274151322000088","219011344069620",28.27,31.50,0,334.24,372.71,46.6,43.1,0.301,779695.2,779695.2,702,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891329,1003115.00
09/14/2016 18:15,2,1.205,ACTIVE,213.29,409.98,59.954,1473891304,"274151322000068","219011344069620",38.27,34.50,0,336.04,452.66,46.6,43.0,0.314,672877.6,672877.6,723,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891330,1003116.00
09/14/2016 18:15,2,1.959,ACTIVE,213.51,354.07,59.996,1473891304,"201051344001135","219011344069620",29.06,27.80,0,337.24,394.05,57.7,53.8,0.473,549586.8,549586.8,700,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891331,1003117.00
09/14/2016 18:15,2,1.941,ACTIVE,214.64,357.68,59.975,1473891304,"201051344000594","219011344069620",29.72,28.50,0,334.24,395.85,58.5,54.5,0.468,560510.9,560510.9,703,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891332,1003118.00
09/14/2016 18:15,2,1.898,ACTIVE,214.19,354.37,59.944,1473891304,"201051344001203","219011344069620",29.54,27.30,0,336.64,394.65,56.9,52.9,0.468,557793.2,557793.2,704,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891333,1003119.00
09/14/2016 18:15,2,1.689,ACTIVE,212.61,348.66,60.012,1473891304,"274151322000054","219011344069620",28.31,31.50,0,334.54,374.21,48.4,44.8,0.327,795741.7,795741.7,698,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891334,1003120.00
09/14/2016 18:15,2,1.941,ACTIVE,215.32,356.78,59.912,1473891304,"201051344000867","219011344069620",29.50,24.30,0,335.74,393.45,58.1,54.1,0.464,547825.0,547825.0,705,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891335,1003121.00
09/14/2016 18:15,2,1.799,ACTIVE,213.96,354.07,59.928,1473891304,"201051344001093","219011344069620",29.10,25.80,0,337.54,391.34,53.1,49.3,0.424,554528.7,554528.7,703,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891336,1003122.00
09/14/2016 18:15,2,1.955,ACTIVE,215.09,357.38,59.965,1473891304,"201051344000900","219011344069620",29.44,23.30,0,335.14,394.35,58.3,54.4,0.477,564624.4,564624.4,706,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891337,1003123.00
09/14/2016 18:15,2,1.941,ACTIVE,215.54,357.98,60.012,1473891304,"201051344000648","219011344069620",29.30,23.30,0,335.74,395.85,57.6,53.7,0.464,553366.9,553366.9,703,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891338,1003124.00
09/14/2016 18:15,2,1.963,ACTIVE,215.32,356.78,59.975,1473891304,"201051344000569","219011344069620",29.32,24.30,0,336.04,395.55,58.3,54.4,0.495,564607.8,564607.8,707,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891339,1003125.00
09/14/2016 18:15,2,1.996,ACTIVE,215.32,359.78,59.981,1473891304,"201051344000983","219011344069620",29.72,23.80,0,335.14,395.85,60.1,56.1,0.499,557071.1,557071.1,711,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891339,1003126.00
09/14/2016 18:15,2,1.943,ACTIVE,215.54,357.38,59.975,1473891304,"201051344001158","219011344069620",29.12,24.30,0,335.74,394.05,57.4,53.4,0.482,548782.6,548782.6,704,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891340,1003127.00
09/14/2016 18:15,2,1.893,ACTIVE,215.77,357.98,59.970,1473891304,"201051344000576","219011344069620",29.80,22.50,0,336.34,395.25,57.2,53.3,0.486,556342.4,556342.4,708,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891341,1003128.00
09/14/2016 18:15,2,1.732,ACTIVE,213.06,347.46,59.944,1473891304,"274151322000087","219011344069620",28.27,42.00,0,334.24,372.71,49.5,45.9,0.314,767859.8,767859.8,706,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473891342,1003129.00
09/14/2016 18:30,2,1.416,ACTIVE,214.41,352.27,59.996,1473892203,"201051344000645","219011344069620",29.30,22.80,0,338.14,384.43,42.1,38.7,0.340,555826.0,555826.0,707,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892204,1003130.00
09/14/2016 18:30,2,1.186,ACTIVE,211.70,343.25,59.975,1473892203,"274151322000085","219011344069620",28.51,30.50,0,334.54,364.89,34.3,31.1,0.221,795453.8,795453.8,702,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892205,1003131.00
09/14/2016 18:30,2,1.434,ACTIVE,214.41,353.17,60.002,1473892203,"201051344000633","219011344069620",29.14,24.30,0,336.64,384.73,42.4,39.0,0.354,547400.7,547400.7,706,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892206,1003132.00
09/14/2016 18:30,2,1.395,ACTIVE,214.19,351.97,59.996,1473892203,"201051344000469","219011344069620",29.50,21.80,0,336.94,384.43,41.7,38.3,0.340,549982.7,549982.7,710,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892207,1003133.00
09/14/2016 18:30,2,1.412,ACTIVE,212.61,349.86,60.034,1473892203,"201051344000646","219011344069620",29.30,26.00,0,333.93,379.02,41.9,38.5,0.349,550544.5,550544.5,702,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892208,1003134.00
09/14/2016 18:30,2,1.195,ACTIVE,211.48,342.35,60.002,1473892203,"274151322000052","219011344069620",29.20,31.50,0,333.63,366.10,35.4,32.2,0.234,817514.7,817514.7,701,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892209,1003135.00
09/14/2016 18:30,2,1.578,ACTIVE,213.29,351.37,60.023,1473892203,"201051344000585","219011344069620",29.52,25.50,0,322.81,399.76,47.2,43.6,0.376,560445.8,560445.8,706,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892210,1003136.00
09/14/2016 18:30,2,1.359,ACTIVE,212.83,347.46,60.002,1473892203,"201051344001230","219011344069620",29.18,25.30,0,324.02,381.73,40.2,36.9,0.331,553562.5,553562.5,703,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892210,1003137.00
09/14/2016 18:30,2,1.418,ACTIVE,213.51,349.86,60.012,1473892203,"201051344000582","219011344069620",29.12,26.00,0,333.03,382.33,41.8,38.5,0.340,546327.6,546327.6,700,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892211,1003138.00
09/14/2016 18:30,2,1.326,ACTIVE,212.61,348.06,60.002,1473892203,"201051344000955","219011344069620",29.16,28.00,0,335.14,376.31,39.2,35.9,0.323,560264.0,560264.0,701,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892212,1003139.00
09/14/2016 18:30,2,0.830,ACTIVE,211.70,406.97,59.986,1473892203,"274151322000094","219011344069620",38.17,32.80,0,336.04,441.54,32.1,29.1,0.217,672453.9,672453.9,725,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892213,1003140.00
09/14/2016 18:30,2,1.459,ACTIVE,214.19,352.27,60.007,1473892203,"201051344000579","219011344069620",29.30,25.00,0,336.64,385.03,43.4,39.9,0.354,564307.1,564307.1,704,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892214,1003141.00
09/14/2016 18:30,2,1.395,ACTIVE,212.83,348.66,60.018,1473892203,"201051344000890","219011344069620",29.48,27.00,0,329.73,387.14,41.6,38.2,0.327,557523.6,557523.6,702,0,0,0,L,1122011218,0,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892215,1003142.00
09/14/2016 18:30,2,1.352,ACTIVE,213.06,349.86,60.023,1473892203,"201051344000438","219011344069620",29.46,27.80,0,335.44,379.32,40.3,37.0,0.336,558973.2,558973.2,703,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892216,1003143.00
09/14/2016 18:30,2,1.385,ACTIVE,213.06,349.56,59.986,1473892203,"201051344000417","219011344069620",29.20,27.50,0,327.92,381.42,40.9,37.6,0.331,550067.8,550067.8,703,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892217,1003144.00
09/14/2016 18:30,2,1.287,ACTIVE,211.48,348.36,60.002,1473892203,"274151322000083","219011344069620",28.92,32.20,0,334.24,366.40,37.7,34.4,0.265,810083.9,810083.9,700,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892218,1003145.00
09/14/2016 18:30,2,1.271,ACTIVE,212.16,348.06,60.012,1473892203,"274151322000076","219011344069620",29.84,31.30,0,334.84,367.60,38.5,35.2,0.265,864644.3,864644.3,706,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892219,1003146.00
09/14/2016 18:30,2,1.412,ACTIVE,213.96,351.07,60.002,1473892203,"201051344000868","219011344069620",29.00,22.00,0,336.34,382.33,41.5,38.2,0.323,548774.0,548774.0,704,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892220,1003147.00
09/14/2016 18:30,2,1.365,ACTIVE,211.48,350.17,59.975,1473892203,"274151322000095","219011344069620",29.70,32.40,0,333.93,368.20,41.0,37.7,0.278,855928.4,855928.4,706,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892220,1003148.00
09/14/2016 18:30,2,1.422,ACTIVE,213.96,349.86,59.996,1473892203,"201051344000988","219011344069620",19.08,22.00,0,337.24,372.41,27.5,24.6,0.225,531536.1,531536.1,703,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892221,1003149.00
09/14/2016 18:30,2,1.471,ACTIVE,212.83,348.36,60.012,1473892203,"201051344001025","219011344069620",29.22,26.00,0,326.12,387.44,43.5,40.1,0.345,559122.4,559122.4,703,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892222,1003150.00
09/14/2016 18:30,2,1.467,ACTIVE,214.19,351.67,60.044,1473892203,"201051344000458","219011344069620",29.12,23.30,0,338.44,385.33,43.3,39.9,0.362,556129.5,556129.5,711,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892223,1003151.00
09/14/2016 18:30,2,1.434,ACTIVE,214.87,353.17,60.007,1473892203,"201051344000853","219011344069620",29.48,22.50,0,337.84,384.43,42.8,39.4,0.349,555420.0,555420.0,711,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892224,1003152.00
09/14/2016 18:30,2,1.383,ACTIVE,213.29,350.17,60.002,1473892203,"201051344000685","219011344069620",29.38,26.00,0,333.93,380.22,41.1,37.8,0.349,558194.9,558194.9,705,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892225,1003153.00
09/14/2016 18:30,2,1.451,ACTIVE,213.29,350.77,60.012,1473892203,"201051344000917","219011344069620",29.18,26.30,0,334.54,381.73,42.9,39.5,0.358,555155.3,555155.3,703,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892226,1003154.00
09/14/2016 18:30,2,1.457,ACTIVE,213.29,350.77,60.018,1473892203,"201051344001145","219011344069620",29.18,24.50,0,329.43,393.15,43.1,39.6,0.349,560348.4,560348.4,703,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892227,1003155.00
09/14/2016 18:30,2,1.416,ACTIVE,213.29,350.17,60.012,1473892203,"201051344000651","219011344069620",29.16,26.00,0,333.93,397.05,41.8,38.5,0.340,553457.3,553457.3,700,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892228,1003156.00
09/14/2016 18:30,2,1.133,ACTIVE,211.25,341.75,59.991,1473892203,"274151322000088","219011344069620",28.13,30.00,0,333.63,363.09,32.3,29.2,0.217,779704.2,779704.2,703,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892229,1003157.00
09/14/2016 18:30,2,0.834,ACTIVE,212.38,413.89,60.012,1473892203,"274151322000068","219011344069620",38.88,32.80,0,335.14,444.54,33.0,29.9,0.217,672886.7,672886.7,724,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892229,1003158.00
09/14/2016 18:30,2,1.424,ACTIVE,212.83,348.66,60.007,1473892203,"201051344001135","219011344069620",29.06,26.50,0,335.74,378.42,41.9,38.5,0.336,549598.3,549598.3,701,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892230,1003159.00
09/14/2016 18:30,2,1.416,ACTIVE,213.51,350.77,60.007,1473892203,"201051344000594","219011344069620",29.42,27.00,0,336.04,381.12,42.2,38.8,0.340,560522.5,560522.5,704,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892231,1003160.00
09/14/2016 18:30,2,1.363,ACTIVE,213.29,348.36,60.007,1473892203,"201051344001203","219011344069620",29.42,26.00,0,335.74,380.52,40.6,37.3,0.331,557804.5,557804.5,705,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892232,1003161.00
09/14/2016 18:30,2,1.174,ACTIVE,211.48,344.15,60.018,1473892203,"274151322000054","219011344069620",28.53,30.00,0,333.33,365.19,33.9,30.8,0.230,795751.1,795751.1,699,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892233,1003162.00
09/14/2016 18:30,2,1.400,ACTIVE,214.19,351.07,60.002,1473892203,"201051344000867","219011344069620",29.40,23.30,0,337.54,382.33,41.7,38.4,0.331,547836.5,547836.5,706,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892234,1003163.00
09/14/2016 18:30,2,1.273,ACTIVE,213.29,348.66,59.981,1473892203,"201051344001093","219011344069620",29.04,24.50,0,336.04,377.22,37.5,34.3,0.292,554539.1,554539.1,704,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892235,1003164.00
09/14/2016 18:30,2,1.389,ACTIVE,213.96,351.67,60.012,1473892203,"201051344000900","219011344069620",29.52,22.50,0,336.94,384.43,41.6,38.2,0.340,564636.0,564636.0,707,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892236,1003165.00
09/14/2016 18:30,2,1.412,ACTIVE,214.19,351.97,60.049,1473892203,"201051344000648","219011344069620",29.00,22.30,0,336.94,384.43,41.5,38.2,0.331,553378.3,553378.3,704,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892237,1003166.00
09/14/2016 18:30,2,1.434,ACTIVE,214.19,352.87,60.012,1473892203,"201051344000569","219011344069620",28.96,23.30,0,337.84,384.73,42.1,38.7,0.336,564619.4,564619.4,708,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892238,1003167.00
09/14/2016 18:30,2,1.457,ACTIVE,214.19,352.57,59.986,1473892203,"201051344000983","219011344069620",29.58,22.50,0,338.14,385.63,43.7,40.2,0.362,557083.1,557083.1,712,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892239,1003168.00
09/14/2016 18:30,2,1.412,ACTIVE,214.41,351.97,60.018,1473892203,"201051344001158","219011344069620",28.77,23.30,0,337.54,384.13,41.1,37.8,0.336,548794.0,548794.0,705,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892240,1003169.00
09/14/2016 18:30,2,1.385,ACTIVE,214.64,353.17,59.959,1473892203,"201051344000576","219011344069620",29.22,21.80,0,337.24,383.53,41.0,37.7,0.331,556353.7,556353.7,709,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892241,1003170.00
09/14/2016 18:30,2,1.215,ACTIVE,211.70,343.55,59.996,1473892203,"274151322000087","219011344069620",28.49,39.50,0,333.63,363.99,35.1,32.0,0.221,767869.5,767869.5,707,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473892242,1003171.00
09/14/2016 18:45,2,0.918,ACTIVE,214.64,347.76,60.034,1473893103,"201051344000645","219011344069620",29.12,21.80,0,328.22,370.60,27.1,24.3,0.208,555833.9,555833.9,708,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893104,1003172.00
09/14/2016 18:45,2,0.732,ACTIVE,212.16,344.45,59.991,1473893103,"274151322000085","219011344069620",28.69,28.80,0,324.02,355.58,21.3,18.6,0.133,795459.9,795459.9,703,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893105,1003173.00
09/14/2016 18:45,2,0.926,ACTIVE,214.41,349.26,59.996,1473893103,"201051344000633","219011344069620",29.30,23.30,0,326.72,371.81,27.5,24.6,0.217,547408.6,547408.6,707,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893106,1003174.00
09/14/2016 18:45,2,0.926,ACTIVE,214.19,347.76,59.996,1473893103,"201051344000469","219011344069620",28.73,21.00,0,326.12,370.30,27.0,24.1,0.208,549990.4,549990.4,711,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893107,1003175.00
09/14/2016 18:45,2,0.928,ACTIVE,212.83,344.76,59.996,1473893103,"201051344000646","219011344069620",29.48,24.50,0,323.41,367.90,27.7,24.8,0.217,550552.4,550552.4,703,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893108,1003176.00
09/14/2016 18:45,2,0.762,ACTIVE,211.70,342.65,59.996,1473893103,"274151322000052","219011344069620",28.92,29.50,0,323.41,356.18,22.4,19.7,0.146,817521.1,817521.1,702,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893109,1003177.00
09/14/2016 18:45,2,1.084,ACTIVE,213.29,346.26,59.996,1473893103,"201051344000585","219011344069620",29.30,24.30,0,324.32,371.21,32.2,29.2,0.247,560454.9,560454.9,707,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893109,1003178.00
09/14/2016 18:45,2,0.883,ACTIVE,212.83,344.45,60.007,1473893103,"201051344001230","219011344069620",28.94,23.80,0,323.11,365.19,25.9,23.1,0.199,553569.9,553569.9,704,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893110,1003179.00
09/14/2016 18:45,2,0.945,ACTIVE,213.51,345.66,60.002,1473893103,"201051344000582","219011344069620",28.57,24.50,0,324.32,368.80,27.4,24.5,0.212,546335.4,546335.4,701,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893111,1003180.00
09/14/2016 18:45,2,0.863,ACTIVE,212.83,344.45,60.002,1473893103,"201051344000955","219011344069620",29.02,26.00,0,324.62,365.80,25.4,22.6,0.194,560271.2,560271.2,702,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893112,1003181.00
09/14/2016 18:45,2,0.520,ACTIVE,211.93,406.97,59.996,1473893103,"274151322000094","219011344069620",38.01,31.00,0,332.73,432.82,20.0,17.4,0.124,672459.7,672459.7,726,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893113,1003182.00
09/14/2016 18:45,2,0.965,ACTIVE,213.96,347.16,59.996,1473893103,"201051344000579","219011344069620",29.22,23.80,0,327.92,371.21,28.6,25.7,0.217,564315.2,564315.2,705,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893114,1003183.00
09/14/2016 18:45,2,0.932,ACTIVE,213.06,344.76,60.007,1473893103,"201051344000890","219011344069620",28.98,25.30,0,324.32,367.60,27.4,24.5,0.203,557531.4,557531.4,703,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893115,1003184.00
09/14/2016 18:45,2,0.885,ACTIVE,213.29,345.66,60.002,1473893103,"201051344000438","219011344069620",29.28,25.80,0,324.62,367.00,26.3,23.4,0.208,558980.7,558980.7,704,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893116,1003185.00
09/14/2016 18:45,2,0.938,ACTIVE,213.29,345.36,59.959,1473893103,"201051344000417","219011344069620",28.51,25.80,0,324.62,367.30,27.1,24.2,0.203,550075.5,550075.5,704,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893117,1003186.00
09/14/2016 18:45,2,0.812,ACTIVE,211.70,341.45,59.996,1473893103,"274151322000083","219011344069620",29.20,30.00,0,323.72,357.38,24.1,21.3,0.159,810090.8,810090.8,701,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893117,1003187.00
09/14/2016 18:45,2,0.797,ACTIVE,211.93,344.76,59.996,1473893103,"274151322000076","219011344069620",29.62,29.30,0,323.72,357.98,23.9,21.2,0.168,864651.3,864651.3,707,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893118,1003188.00
09/14/2016 18:45,2,0.914,ACTIVE,213.51,346.26,59.970,1473893103,"201051344000868","219011344069620",29.08,21.50,0,326.72,369.40,26.9,24.1,0.199,548781.7,548781.7,705,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893119,1003189.00
