ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 18:45,2,0.863,ACTIVE,211.93,340.55,60.007,1473893103,"274151322000095","219011344069620",29.56,30.00,0,322.81,359.18,25.9,23.1,0.172,855935.9,855935.9,707,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893120,1003190.00
09/14/2016 18:45,2,0.938,ACTIVE,213.96,346.86,59.986,1473893103,"201051344000988","219011344069620",18.57,21.50,0,327.02,362.79,17.6,15.1,0.146,531541.1,531541.1,704,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893121,1003191.00
09/14/2016 18:45,2,0.971,ACTIVE,213.06,344.15,60.002,1473893103,"201051344001025","219011344069620",29.22,24.50,0,324.02,368.80,28.7,25.8,0.217,559130.6,559130.6,704,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893122,1003192.00
09/14/2016 18:45,2,0.959,ACTIVE,214.19,347.46,60.002,1473893103,"201051344000458","219011344069620",29.12,22.30,0,326.72,371.21,28.3,25.4,0.217,556137.6,556137.6,712,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893123,1003193.00
09/14/2016 18:45,2,0.924,ACTIVE,214.87,349.26,59.996,1473893103,"201051344000853","219011344069620",29.48,21.50,0,328.52,372.71,27.6,24.7,0.212,555428.0,555428.0,712,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893124,1003194.00
09/14/2016 18:45,2,0.906,ACTIVE,213.29,346.26,60.007,1473893103,"201051344000685","219011344069620",29.08,24.50,0,324.92,368.20,26.8,23.9,0.217,558202.5,558202.5,706,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893125,1003195.00
09/14/2016 18:45,2,0.957,ACTIVE,213.29,346.26,59.996,1473893103,"201051344000917","219011344069620",28.96,24.80,0,324.32,369.40,28.1,25.2,0.221,555163.3,555163.3,704,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893126,1003196.00
09/14/2016 18:45,2,0.953,ACTIVE,213.29,345.96,60.007,1473893103,"201051344001145","219011344069620",29.24,23.00,0,326.42,368.80,28.3,25.4,0.212,560356.4,560356.4,704,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893127,1003197.00
09/14/2016 18:45,2,0.926,ACTIVE,213.51,346.26,60.023,1473893103,"201051344000651","219011344069620",29.14,24.30,0,325.22,368.80,27.4,24.5,0.212,553465.1,553465.1,701,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893128,1003198.00
09/14/2016 18:45,2,0.693,ACTIVE,211.25,342.05,59.991,1473893103,"274151322000088","219011344069620",28.09,27.80,0,322.21,354.67,19.8,17.1,0.119,779710.0,779710.0,704,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893128,1003199.00
09/14/2016 18:45,2,0.537,ACTIVE,212.61,411.18,60.002,1473893103,"274151322000068","219011344069620",38.59,31.00,0,333.63,433.72,21.0,18.4,0.124,672892.6,672892.6,725,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893129,1003200.00
09/14/2016 18:45,2,0.951,ACTIVE,213.06,344.15,60.002,1473893103,"201051344001135","219011344069620",28.78,24.50,0,323.72,367.00,27.8,24.9,0.208,549606.1,549606.1,702,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893130,1003201.00
09/14/2016 18:45,2,0.930,ACTIVE,213.96,348.06,59.996,1473893103,"201051344000594","219011344069620",29.14,25.50,0,325.22,369.40,27.5,24.6,0.208,560530.4,560530.4,705,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893131,1003202.00
09/14/2016 18:45,2,0.877,ACTIVE,213.29,344.15,60.039,1473893103,"201051344001203","219011344069620",29.40,24.50,0,324.62,368.50,26.1,23.3,0.199,557812.0,557812.0,706,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893132,1003203.00
09/14/2016 18:45,2,0.348,ACTIVE,211.93,339.34,60.002,1473893103,"274151322000054","219011344069620",31.11,28.00,0,333.93,356.18,11.0,8.7,0.062,795755.8,795755.8,700,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893133,1003204.00
09/14/2016 18:45,2,0.918,ACTIVE,214.19,346.26,59.996,1473893103,"201051344000867","219011344069620",29.12,22.30,0,326.42,369.70,27.1,24.2,0.199,547844.2,547844.2,707,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893134,1003205.00
09/14/2016 18:45,2,0.803,ACTIVE,213.06,344.76,60.007,1473893103,"201051344001093","219011344069620",29.08,23.30,0,324.92,364.89,23.7,21.0,0.168,554545.9,554545.9,705,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893135,1003206.00
09/14/2016 18:45,2,0.893,ACTIVE,214.19,348.06,59.981,1473893103,"201051344000900","219011344069620",29.22,21.50,0,326.42,370.00,26.4,23.6,0.203,564643.6,564643.6,708,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893136,1003207.00
09/14/2016 18:45,2,0.916,ACTIVE,214.41,347.16,60.007,1473893103,"201051344000648","219011344069620",28.96,21.50,0,327.32,371.51,26.9,24.1,0.203,553386.1,553386.1,705,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893136,1003208.00
09/14/2016 18:45,2,0.932,ACTIVE,214.19,347.46,60.012,1473893103,"201051344000569","219011344069620",29.00,22.50,0,327.02,370.90,27.4,24.5,0.208,564627.2,564627.2,709,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893137,1003209.00
09/14/2016 18:45,2,0.955,ACTIVE,214.19,347.76,60.012,1473893103,"201051344000983","219011344069620",29.48,21.80,0,326.72,371.21,28.6,25.6,0.221,557091.3,557091.3,713,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893138,1003210.00
09/14/2016 18:45,2,0.908,ACTIVE,213.96,347.16,59.996,1473893103,"201051344001158","219011344069620",28.80,22.30,0,326.72,370.30,26.6,23.7,0.208,548801.6,548801.6,706,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893139,1003211.00
09/14/2016 18:45,2,0.885,ACTIVE,214.41,348.36,60.034,1473893103,"201051344000576","219011344069620",29.36,21.00,0,327.62,370.90,26.3,23.5,0.194,556361.3,556361.3,710,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893140,1003212.00
09/14/2016 18:45,2,0.781,ACTIVE,211.93,343.85,59.996,1473893103,"274151322000087","219011344069620",28.09,36.50,0,323.11,356.18,22.2,19.6,0.128,767875.8,767875.8,708,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473893141,1003213.00
09/14/2016 19:00,2,0.525,ACTIVE,213.96,343.25,59.975,1473894003,"201051344000645","219011344069620",28.67,21.00,0,335.74,360.38,15.3,12.8,0.097,555838.4,555838.4,709,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894004,1003214.00
09/14/2016 19:00,2,0.283,ACTIVE,211.70,337.54,59.954,1473894003,"274151322000085","219011344069620",26.96,26.80,0,334.24,349.26,7.7,5.5,0.040,795462.3,795462.3,704,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894005,1003215.00
09/14/2016 19:00,2,0.516,ACTIVE,213.74,343.85,59.975,1473894003,"201051344000633","219011344069620",29.78,22.00,0,335.74,361.29,15.6,13.1,0.097,547413.2,547413.2,708,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894006,1003216.00
09/14/2016 19:00,2,0.545,ACTIVE,213.51,342.65,59.975,1473894003,"201051344000469","219011344069620",28.09,20.30,0,334.54,360.38,15.5,13.0,0.102,549995.0,549995.0,712,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894007,1003217.00
09/14/2016 19:00,2,0.572,ACTIVE,212.61,341.15,59.981,1473894003,"201051344000646","219011344069620",27.87,23.50,0,332.73,357.68,16.2,13.7,0.106,550557.1,550557.1,704,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894008,1003218.00
09/14/2016 19:00,2,0.434,ACTIVE,211.25,339.95,59.970,1473894003,"274151322000052","219011344069620",28.35,27.50,0,331.23,349.56,12.4,10.1,0.071,817524.7,817524.7,703,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894009,1003219.00
09/14/2016 19:00,2,0.652,ACTIVE,213.06,342.65,59.970,1473894003,"201051344000585","219011344069620",28.98,23.30,0,333.93,360.38,19.2,16.6,0.133,560460.6,560460.6,708,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894010,1003220.00
09/14/2016 19:00,2,0.514,ACTIVE,212.83,340.25,59.981,1473894003,"201051344001230","219011344069620",28.29,23.00,0,332.73,356.78,14.8,12.3,0.088,553574.3,553574.3,705,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894011,1003221.00
09/14/2016 19:00,2,0.549,ACTIVE,213.29,341.75,59.981,1473894003,"201051344000582","219011344069620",28.19,23.50,0,333.63,358.88,15.7,13.2,0.106,546340.0,546340.0,702,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894011,1003222.00
09/14/2016 19:00,2,0.520,ACTIVE,212.61,340.25,59.986,1473894003,"201051344000955","219011344069620",28.21,25.00,0,333.03,355.28,14.8,12.4,0.093,560275.5,560275.5,703,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894012,1003223.00
09/14/2016 19:00,2,0.189,ACTIVE,211.70,400.36,59.981,1473894003,"274151322000094","219011344069620",37.63,29.50,0,335.74,428.31,7.2,5.1,0.040,672462.4,672462.4,727,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894013,1003224.00
09/14/2016 19:00,2,0.568,ACTIVE,213.51,342.35,59.986,1473894003,"201051344000579","219011344069620",29.28,23.00,0,336.64,360.38,16.9,14.4,0.102,564320.1,564320.1,706,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894014,1003225.00
09/14/2016 19:00,2,0.551,ACTIVE,212.83,340.55,59.981,1473894003,"201051344000890","219011344069620",28.07,24.00,0,333.93,357.98,15.7,13.2,0.097,557536.0,557536.0,704,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894015,1003226.00
09/14/2016 19:00,2,0.521,ACTIVE,213.06,341.45,59.986,1473894003,"201051344000438","219011344069620",28.55,24.50,0,334.84,357.68,15.1,12.7,0.097,558985.1,558985.1,705,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894016,1003227.00
09/14/2016 19:00,2,0.562,ACTIVE,213.06,341.45,59.938,1473894003,"201051344000417","219011344069620",28.39,24.50,0,334.84,357.68,16.2,13.7,0.102,550080.1,550080.1,705,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894017,1003228.00
09/14/2016 19:00,2,0.439,ACTIVE,211.48,338.44,59.970,1473894003,"274151322000083","219011344069620",29.20,28.00,0,331.23,350.47,13.0,10.6,0.080,810094.7,810094.7,702,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894018,1003229.00
09/14/2016 19:00,2,0.438,ACTIVE,211.93,339.95,59.954,1473894003,"274151322000076","219011344069620",28.98,27.30,0,334.24,350.47,12.8,10.5,0.080,864655.1,864655.1,708,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894019,1003230.00
09/14/2016 19:00,2,0.537,ACTIVE,213.29,342.05,59.986,1473894003,"201051344000868","219011344069620",27.85,20.30,0,334.84,359.48,15.2,12.7,0.093,548786.3,548786.3,706,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894020,1003231.00
09/14/2016 19:00,2,0.322,ACTIVE,211.70,338.44,59.965,1473894003,"274151322000095","219011344069620",30.99,28.00,0,333.63,350.77,10.1,7.9,0.057,855940.0,855940.0,708,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894021,1003232.00
09/14/2016 19:00,2,0.525,ACTIVE,213.29,342.95,59.991,1473894003,"201051344000988","219011344069620",18.43,21.00,0,335.44,356.18,9.8,7.6,0.071,531543.9,531543.9,705,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894021,1003233.00
09/14/2016 19:00,2,0.564,ACTIVE,212.83,340.55,60.018,1473894003,"201051344001025","219011344069620",28.69,23.30,0,333.63,358.88,16.5,14.0,0.106,559135.5,559135.5,705,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894022,1003234.00
09/14/2016 19:00,2,0.553,ACTIVE,213.29,342.65,59.944,1473894003,"201051344000458","219011344069620",29.00,21.80,0,336.34,361.29,16.3,13.8,0.115,556142.4,556142.4,713,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894023,1003235.00
09/14/2016 19:00,2,0.525,ACTIVE,213.74,343.85,59.991,1473894003,"201051344000853","219011344069620",29.32,21.00,0,338.44,362.49,15.6,13.1,0.102,555432.6,555432.6,713,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894024,1003236.00
09/14/2016 19:00,2,0.525,ACTIVE,213.29,342.35,59.991,1473894003,"201051344000685","219011344069620",28.31,23.30,0,334.24,358.88,15.1,12.7,0.110,558207.0,558207.0,707,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894025,1003237.00
09/14/2016 19:00,2,0.559,ACTIVE,213.06,342.05,59.986,1473894003,"201051344000917","219011344069620",28.45,23.80,0,333.93,358.88,16.1,13.6,0.106,555168.1,555168.1,705,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894026,1003238.00
09/14/2016 19:00,2,0.480,ACTIVE,213.29,341.15,60.007,1473894003,"201051344001145","219011344069620",23.82,22.00,0,334.84,359.48,11.6,9.3,0.062,560360.9,560360.9,705,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894027,1003239.00
09/14/2016 19:00,2,0.541,ACTIVE,213.29,341.45,59.996,1473894003,"201051344000651","219011344069620",28.35,23.30,0,334.84,358.58,15.6,13.1,0.102,553469.7,553469.7,702,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894028,1003240.00
09/14/2016 19:00,2,0.301,ACTIVE,211.25,337.84,59.991,1473894003,"274151322000088","219011344069620",28.47,26.00,0,333.63,347.76,8.7,6.5,0.040,779713.0,779713.0,705,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894029,1003241.00
09/14/2016 19:00,2,0.297,ACTIVE,212.38,406.07,59.991,1473894003,"274151322000068","219011344069620",38.23,29.50,0,335.44,424.71,11.6,9.3,0.053,672896.0,672896.0,726,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894030,1003242.00
09/14/2016 19:00,2,0.555,ACTIVE,212.61,339.95,59.996,1473894003,"201051344001135","219011344069620",28.86,23.50,0,334.24,358.28,16.3,13.8,0.102,549610.9,549610.9,703,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894030,1003243.00
09/14/2016 19:00,2,0.539,ACTIVE,213.06,342.05,60.002,1473894003,"201051344000594","219011344069620",28.61,24.00,0,335.14,360.69,15.6,13.2,0.102,560535.0,560535.0,706,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894031,1003244.00
09/14/2016 19:00,2,0.510,ACTIVE,213.06,340.55,59.996,1473894003,"201051344001203","219011344069620",28.69,23.30,0,334.84,358.28,14.8,12.4,0.088,557816.3,557816.3,707,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894032,1003245.00
09/14/2016 19:00,2,0.285,ACTIVE,211.48,338.74,60.002,1473894003,"274151322000054","219011344069620",27.25,26.50,0,333.63,345.96,7.9,5.7,0.040,795757.7,795757.7,701,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894033,1003246.00
09/14/2016 19:00,2,0.523,ACTIVE,213.74,342.65,59.996,1473894003,"201051344000867","219011344069620",28.86,21.50,0,335.74,360.38,15.3,12.9,0.093,547848.7,547848.7,708,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894034,1003247.00
09/14/2016 19:00,2,0.471,ACTIVE,213.06,340.55,60.007,1473894003,"201051344001093","219011344069620",28.05,22.50,0,334.54,355.28,13.4,11.0,0.075,554549.8,554549.8,706,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894035,1003248.00
09/14/2016 19:00,2,0.508,ACTIVE,213.29,343.25,60.012,1473894003,"201051344000900","219011344069620",27.95,21.00,0,336.64,360.08,14.4,12.0,0.097,564648.0,564648.0,709,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894036,1003249.00
09/14/2016 19:00,2,0.521,ACTIVE,213.51,342.35,60.002,1473894003,"201051344000648","219011344069620",29.20,20.30,0,336.64,360.99,15.4,13.0,0.097,553390.6,553390.6,706,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894037,1003250.00
09/14/2016 19:00,2,0.543,ACTIVE,213.51,342.35,60.002,1473894003,"201051344000569","219011344069620",28.71,21.80,0,336.64,360.69,15.8,13.3,0.106,564631.9,564631.9,710,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894038,1003251.00
09/14/2016 19:00,2,0.555,ACTIVE,213.51,342.05,60.002,1473894003,"201051344000983","219011344069620",29.06,21.30,0,336.04,360.38,16.4,13.9,0.106,557096.2,557096.2,714,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894039,1003252.00
09/14/2016 19:00,2,0.502,ACTIVE,213.51,341.75,60.007,1473894003,"201051344001158","219011344069620",29.16,21.80,0,336.34,360.38,14.8,12.4,0.097,548806.0,548806.0,707,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894039,1003253.00
09/14/2016 19:00,2,0.510,ACTIVE,213.96,343.25,59.996,1473894003,"201051344000576","219011344069620",29.04,20.30,0,336.64,360.69,15.0,12.5,0.097,556365.7,556365.7,711,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894040,1003254.00
09/14/2016 19:00,2,0.287,ACTIVE,211.48,339.34,59.975,1473894003,"274151322000087","219011344069620",26.82,33.50,0,331.23,349.56,7.8,5.6,0.027,767878.4,767878.4,709,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894041,1003255.00
09/14/2016 19:15,2,0.283,ACTIVE,213.51,340.85,59.986,1473894904,"201051344000645","219011344069620",27.61,20.00,0,335.74,351.67,8.0,5.7,0.035,555840.4,555840.4,710,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894905,1003256.00
09/14/2016 19:15,2,0.223,ACTIVE,211.70,336.34,59.996,1473894904,"274151322000085","219011344069620",27.17,25.30,0,334.54,341.45,6.1,4.0,0.022,795463.5,795463.5,705,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894906,1003257.00
09/14/2016 19:15,2,0.305,ACTIVE,213.51,342.05,59.959,1473894904,"201051344000633","219011344069620",28.13,21.00,0,334.24,352.87,8.7,6.5,0.035,547415.6,547415.6,709,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894907,1003258.00
09/14/2016 19:15,2,0.312,ACTIVE,213.06,339.95,60.012,1473894904,"201051344000469","219011344069620",27.91,19.50,0,333.63,350.47,8.8,6.6,0.040,549997.3,549997.3,713,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894908,1003259.00
09/14/2016 19:15,2,0.307,ACTIVE,212.16,338.44,59.986,1473894904,"201051344000646","219011344069620",28.96,22.30,0,332.73,349.26,9.0,6.8,0.040,550559.5,550559.5,705,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894908,1003260.00
09/14/2016 19:15,2,0.271,ACTIVE,211.03,337.24,59.975,1473894904,"274151322000052","219011344069620",26.78,25.80,0,333.63,343.55,7.3,5.2,0.040,817526.4,817526.4,704,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894909,1003261.00
09/14/2016 19:15,2,0.383,ACTIVE,212.83,339.34,59.986,1473894904,"201051344000585","219011344069620",28.07,22.00,0,333.33,351.97,10.9,8.6,0.053,560463.4,560463.4,709,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894910,1003262.00
09/14/2016 19:15,2,0.275,ACTIVE,212.38,337.84,59.975,1473894904,"201051344001230","219011344069620",27.47,21.80,0,332.73,347.16,7.7,5.5,0.027,553576.4,553576.4,706,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894911,1003263.00
09/14/2016 19:15,2,0.275,ACTIVE,213.06,339.04,59.986,1473894904,"201051344000582","219011344069620",27.71,22.00,0,333.63,349.86,7.8,5.6,0.031,546342.3,546342.3,703,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894912,1003264.00
09/14/2016 19:15,2,0.318,ACTIVE,212.38,338.44,59.981,1473894904,"201051344000955","219011344069620",27.97,23.50,0,332.43,347.46,9.1,6.8,0.035,560277.8,560277.8,704,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894913,1003265.00
09/14/2016 19:15,2,0.143,ACTIVE,211.70,344.15,59.970,1473894904,"274151322000094","219011344069620",31.91,27.30,0,335.44,403.07,4.7,2.6,0.027,672463.3,672463.3,728,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894914,1003266.00
09/14/2016 19:15,2,0.354,ACTIVE,213.06,340.25,59.991,1473894904,"201051344000579","219011344069620",27.81,21.80,0,335.14,350.47,10.0,7.7,0.040,564322.6,564322.6,707,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894915,1003267.00
09/14/2016 19:15,2,0.307,ACTIVE,212.61,338.44,59.981,1473894904,"201051344000890","219011344069620",27.63,22.80,0,333.03,348.36,8.6,6.4,0.031,557538.3,557538.3,705,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894916,1003268.00
09/14/2016 19:15,2,0.311,ACTIVE,212.61,338.44,59.959,1473894904,"201051344000438","219011344069620",27.93,23.00,0,333.93,349.26,8.8,6.6,0.035,558987.4,558987.4,706,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894917,1003269.00
09/14/2016 19:15,2,0.338,ACTIVE,212.83,338.74,59.965,1473894904,"201051344000417","219011344069620",27.81,23.00,0,333.33,348.66,9.6,7.3,0.040,550082.7,550082.7,706,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894917,1003270.00
09/14/2016 19:15,2,0.246,ACTIVE,211.48,337.54,59.996,1473894904,"274151322000083","219011344069620",27.25,26.30,0,333.93,344.15,6.8,4.6,0.031,810096.2,810096.2,703,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894918,1003271.00
09/14/2016 19:15,2,0.256,ACTIVE,211.93,337.84,59.959,1473894904,"274151322000076","219011344069620",27.25,25.50,0,335.14,344.15,7.1,4.9,0.040,864656.8,864656.8,709,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894919,1003272.00
09/14/2016 19:15,2,0.309,ACTIVE,213.06,339.95,59.986,1473894904,"201051344000868","219011344069620",27.49,19.50,0,333.93,350.47,8.6,6.4,0.035,548788.6,548788.6,707,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894920,1003273.00
09/14/2016 19:15,2,0.248,ACTIVE,211.48,337.24,59.996,1473894904,"274151322000095","219011344069620",27.29,26.30,0,333.33,341.75,6.8,4.7,0.035,855941.4,855941.4,709,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894921,1003274.00
09/14/2016 19:15,2,0.305,ACTIVE,212.83,340.85,59.996,1473894904,"201051344000988","219011344069620",17.89,20.00,0,333.63,349.56,5.5,3.4,0.018,531545.1,531545.1,706,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894922,1003275.00
09/14/2016 19:15,2,0.301,ACTIVE,212.61,337.84,59.996,1473894904,"201051344001025","219011344069620",27.12,22.00,0,332.73,349.56,8.3,6.1,0.040,559137.7,559137.7,706,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894923,1003276.00
09/14/2016 19:15,2,0.326,ACTIVE,212.83,339.65,60.002,1473894904,"201051344000458","219011344069620",28.01,21.00,0,334.54,350.77,9.3,7.0,0.044,556144.8,556144.8,714,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894924,1003277.00
09/14/2016 19:15,2,0.299,ACTIVE,213.51,341.15,60.023,1473894904,"201051344000853","219011344069620",28.78,20.00,0,336.04,352.27,8.8,6.5,0.040,555434.9,555434.9,714,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894925,1003278.00
09/14/2016 19:15,2,0.270,ACTIVE,212.83,339.04,60.028,1473894904,"201051344000685","219011344069620",27.85,21.80,0,333.63,351.07,7.6,5.4,0.035,558209.2,558209.2,708,0,0,0,L,1122011218,0,122.91,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894925,1003279.00
09/14/2016 19:15,2,0.268,ACTIVE,212.83,338.74,60.023,1473894904,"201051344000917","219011344069620",27.55,22.50,0,333.33,349.56,7.5,5.3,0.031,555170.4,555170.4,706,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894926,1003280.00
09/14/2016 19:15,2,0.268,ACTIVE,213.06,339.34,59.965,1473894904,"201051344001145","219011344069620",27.93,20.70,0,333.93,347.46,7.6,5.4,0.027,560362.7,560362.7,706,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894927,1003281.00
09/14/2016 19:15,2,0.307,ACTIVE,212.83,339.34,60.002,1473894904,"201051344000651","219011344069620",27.15,21.80,0,334.54,349.56,8.4,6.2,0.040,553472.0,553472.0,703,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894928,1003282.00
09/14/2016 19:15,2,0.215,ACTIVE,211.03,337.84,60.002,1473894904,"274151322000088","219011344069620",26.42,24.80,0,333.63,341.45,5.8,3.7,0.022,779714.2,779714.2,706,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894929,1003283.00
09/14/2016 19:15,2,0.166,ACTIVE,211.93,357.38,59.991,1473894904,"274151322000068","219011344069620",33.40,27.80,0,335.74,425.91,5.7,3.5,0.018,672897.2,672897.2,727,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894930,1003284.00
09/14/2016 19:15,2,0.332,ACTIVE,212.38,337.24,59.986,1473894904,"201051344001135","219011344069620",27.75,22.00,0,332.73,348.36,9.4,7.1,0.040,549613.3,549613.3,704,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894931,1003285.00
09/14/2016 19:15,2,0.305,ACTIVE,212.61,339.95,60.002,1473894904,"201051344000594","219011344069620",27.91,22.80,0,334.24,350.77,8.6,6.4,0.035,560537.2,560537.2,707,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894932,1003286.00
09/14/2016 19:15,2,0.289,ACTIVE,212.83,338.44,60.002,1473894904,"201051344001203","219011344069620",27.19,22.30,0,333.33,348.96,8.0,5.8,0.035,557818.4,557818.4,708,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894933,1003287.00
09/14/2016 19:15,2,0.230,ACTIVE,211.25,336.04,59.991,1473894904,"274151322000054","219011344069620",26.96,25.30,0,333.33,341.45,6.3,4.1,0.022,795759.0,795759.0,702,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894934,1003288.00
09/14/2016 19:15,2,0.303,ACTIVE,213.29,339.34,60.002,1473894904,"201051344000867","219011344069620",28.13,20.30,0,334.24,350.17,8.6,6.4,0.035,547850.9,547850.9,709,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894935,1003289.00
09/14/2016 19:15,2,0.291,ACTIVE,212.61,338.44,60.007,1473894904,"201051344001093","219011344069620",27.25,21.50,0,333.63,347.46,8.1,5.9,0.027,554551.7,554551.7,707,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894936,1003290.00
09/14/2016 19:15,2,0.256,ACTIVE,212.83,340.25,60.002,1473894904,"201051344000900","219011344069620",27.59,19.80,0,334.54,351.07,7.2,5.0,0.035,564650.0,564650.0,710,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894936,1003291.00
09/14/2016 19:15,2,0.305,ACTIVE,213.29,339.65,59.986,1473894904,"201051344000648","219011344069620",27.67,19.30,0,336.04,350.77,8.6,6.4,0.035,553392.7,553392.7,707,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894937,1003292.00
09/14/2016 19:15,2,0.314,ACTIVE,213.29,340.55,60.002,1473894904,"201051344000569","219011344069620",27.73,21.00,0,334.84,350.77,8.9,6.7,0.040,564634.3,564634.3,711,0,0,0,L,1122011218,0,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894938,1003293.00
09/14/2016 19:15,2,0.332,ACTIVE,213.06,339.65,59.996,1473894904,"201051344000983","219011344069620",28.07,20.00,0,334.54,350.47,9.4,7.2,0.044,557098.7,557098.7,715,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894939,1003294.00
09/14/2016 19:15,2,0.309,ACTIVE,213.06,340.25,60.002,1473894904,"201051344001158","219011344069620",27.23,20.30,0,333.33,350.17,8.5,6.3,0.044,548808.3,548808.3,708,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894940,1003295.00
09/14/2016 19:15,2,0.287,ACTIVE,213.51,341.15,59.996,1473894904,"201051344000576","219011344069620",28.07,19.30,0,334.84,350.47,8.2,6.0,0.031,556367.9,556367.9,712,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894941,1003296.00
09/14/2016 19:15,2,0.229,ACTIVE,211.70,337.84,59.996,1473894904,"274151322000087","219011344069620",27.04,30.80,0,333.63,342.05,6.3,4.1,0.018,767879.6,767879.6,710,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473894942,1003297.00
09/14/2016 19:30,2,0.234,ACTIVE,213.74,340.85,59.986,1473895804,"201051344000645","219011344069620",26.94,19.30,0,334.84,346.26,6.5,4.3,0.022,555841.7,555841.7,711,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895805,1003298.00
09/14/2016 19:30,2,0.166,ACTIVE,211.70,337.54,59.959,1473895804,"274151322000085","219011344069620",26.04,24.00,0,334.54,341.15,4.4,2.3,0.013,795464.3,795464.3,706,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895806,1003299.00
09/14/2016 19:30,2,0.254,ACTIVE,213.74,342.05,60.002,1473895804,"201051344000633","219011344069620",27.57,19.80,0,334.54,348.36,7.1,4.9,0.027,547417.0,547417.0,710,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895806,1003300.00
09/14/2016 19:30,2,0.258,ACTIVE,213.29,340.25,59.975,1473895804,"201051344000469","219011344069620",27.99,19.00,0,332.43,345.36,7.4,5.2,0.018,549998.8,549998.8,714,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895807,1003301.00
09/14/2016 19:30,2,0.258,ACTIVE,212.16,337.54,59.986,1473895804,"201051344000646","219011344069620",27.33,21.00,0,332.13,343.55,7.2,5.0,0.027,550561.0,550561.0,706,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895808,1003302.00
09/14/2016 19:30,2,0.201,ACTIVE,211.48,336.64,59.986,1473895804,"274151322000052","219011344069620",26.38,24.50,0,333.63,342.05,5.4,3.3,0.022,817527.5,817527.5,705,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895809,1003303.00
09/14/2016 19:30,2,0.275,ACTIVE,212.61,338.14,59.991,1473895804,"201051344000585","219011344069620",27.71,21.00,0,332.73,344.76,7.8,5.6,0.018,560465.1,560465.1,710,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895810,1003304.00
09/14/2016 19:30,2,0.238,ACTIVE,212.38,336.64,59.975,1473895804,"201051344001230","219011344069620",26.68,20.30,0,331.23,342.35,6.5,4.3,0.018,553577.6,553577.6,707,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895811,1003305.00
09/14/2016 19:30,2,0.234,ACTIVE,212.83,338.44,59.996,1473895804,"201051344000582","219011344069620",27.33,20.70,0,332.13,343.25,6.5,4.4,0.013,546343.5,546343.5,704,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895812,1003306.00
09/14/2016 19:30,2,0.266,ACTIVE,212.16,336.34,59.986,1473895804,"201051344000955","219011344069620",27.63,22.00,0,331.53,343.25,7.5,5.3,0.022,560279.3,560279.3,705,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895813,1003307.00
09/14/2016 19:30,2,0.098,ACTIVE,211.93,337.54,60.002,1473895804,"274151322000094","219011344069620",30.02,25.50,0,335.44,345.96,3.0,1.0,0.009,672463.7,672463.7,729,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895814,1003308.00
09/14/2016 19:30,2,0.279,ACTIVE,213.29,339.95,59.986,1473895804,"201051344000579","219011344069620",28.35,21.00,0,335.44,345.96,8.1,5.9,0.022,564324.2,564324.2,708,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895815,1003309.00
09/14/2016 19:30,2,0.256,ACTIVE,212.38,336.64,59.975,1473895804,"201051344000890","219011344069620",27.91,21.50,0,332.43,343.55,7.2,5.1,0.018,557539.8,557539.8,706,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895816,1003310.00
09/14/2016 19:30,2,0.250,ACTIVE,212.61,337.84,59.991,1473895804,"201051344000438","219011344069620",27.89,21.50,0,333.63,344.45,7.1,4.9,0.022,558988.8,558988.8,707,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895817,1003311.00
09/14/2016 19:30,2,0.275,ACTIVE,212.61,337.84,59.991,1473895804,"201051344000417","219011344069620",28.05,21.80,0,332.13,344.45,7.8,5.7,0.022,550084.2,550084.2,707,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895818,1003312.00
09/14/2016 19:30,2,0.172,ACTIVE,211.70,337.84,59.975,1473895804,"274151322000083","219011344069620",26.22,25.00,0,334.54,342.05,4.6,2.5,0.022,810097.0,810097.0,704,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895819,1003313.00
09/14/2016 19:30,2,0.182,ACTIVE,212.16,336.94,59.954,1473895804,"274151322000076","219011344069620",27.69,24.30,0,335.74,342.05,5.1,3.0,0.018,864657.8,864657.8,710,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895820,1003314.00
09/14/2016 19:30,2,0.256,ACTIVE,213.06,339.95,59.996,1473895804,"201051344000868","219011344069620",27.12,18.70,0,334.24,345.66,7.0,4.9,0.018,548789.9,548789.9,708,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895821,1003315.00
09/14/2016 19:30,2,0.170,ACTIVE,211.70,336.64,59.981,1473895804,"274151322000095","219011344069620",25.96,24.80,0,333.93,341.45,4.5,2.4,0.018,855942.2,855942.2,710,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895821,1003316.00
09/14/2016 19:30,2,0.223,ACTIVE,213.06,341.15,59.986,1473895804,"201051344000988","219011344069620",18.05,19.30,0,332.73,346.86,4.1,2.0,0.009,531545.8,531545.8,707,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895822,1003317.00
09/14/2016 19:30,2,0.248,ACTIVE,212.38,336.94,59.938,1473895804,"201051344001025","219011344069620",27.19,21.00,0,332.43,343.25,6.9,4.7,0.027,559139.0,559139.0,707,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895823,1003318.00
09/14/2016 19:30,2,0.252,ACTIVE,213.29,339.95,59.975,1473895804,"201051344000458","219011344069620",27.61,20.00,0,334.84,345.66,7.1,4.9,0.022,556146.3,556146.3,715,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895824,1003319.00
09/14/2016 19:30,2,0.250,ACTIVE,213.96,341.75,59.954,1473895804,"201051344000853","219011344069620",27.29,19.30,0,335.14,346.86,6.9,4.8,0.018,555436.3,555436.3,715,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895825,1003320.00
09/14/2016 19:30,2,0.219,ACTIVE,213.06,338.74,59.981,1473895804,"201051344000685","219011344069620",27.93,20.30,0,332.73,344.45,6.2,4.1,0.018,558210.3,558210.3,709,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895826,1003321.00
09/14/2016 19:30,2,0.219,ACTIVE,212.61,338.14,59.986,1473895804,"201051344000917","219011344069620",28.07,21.30,0,332.13,344.45,6.2,4.1,0.013,555171.5,555171.5,707,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895827,1003322.00
09/14/2016 19:30,2,0.223,ACTIVE,212.83,338.44,60.018,1473895804,"201051344001145","219011344069620",27.59,19.50,0,334.54,344.45,6.2,4.1,0.018,560363.9,560363.9,707,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895828,1003323.00
09/14/2016 19:30,2,0.242,ACTIVE,212.83,338.44,59.975,1473895804,"201051344000651","219011344069620",27.45,20.30,0,333.03,344.15,6.7,4.6,0.022,553473.3,553473.3,704,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895829,1003324.00
09/14/2016 19:30,2,0.160,ACTIVE,211.25,336.34,60.002,1473895804,"274151322000088","219011344069620",25.35,23.50,0,333.63,340.85,4.1,2.1,0.009,779714.9,779714.9,707,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895829,1003325.00
09/14/2016 19:30,2,0.119,ACTIVE,212.38,337.84,59.970,1473895804,"274151322000068","219011344069620",30.26,26.00,0,335.74,362.79,3.7,1.6,0.009,672897.9,672897.9,728,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895830,1003326.00
09/14/2016 19:30,2,0.258,ACTIVE,212.38,336.94,59.986,1473895804,"201051344001135","219011344069620",28.21,20.70,0,332.43,343.55,7.4,5.2,0.022,549614.8,549614.8,705,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895831,1003327.00
09/14/2016 19:30,2,0.244,ACTIVE,213.06,341.15,59.986,1473895804,"201051344000594","219011344069620",27.99,21.50,0,333.03,345.66,7.0,4.8,0.022,560538.6,560538.6,708,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895832,1003328.00
09/14/2016 19:30,2,0.240,ACTIVE,212.61,337.24,59.975,1473895804,"201051344001203","219011344069620",27.65,21.00,0,333.33,344.45,6.8,4.6,0.022,557819.7,557819.7,709,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895833,1003329.00
09/14/2016 19:30,2,0.170,ACTIVE,211.70,338.14,59.975,1473895804,"274151322000054","219011344069620",26.38,24.00,0,333.63,341.15,4.5,2.5,0.013,795759.8,795759.8,703,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895834,1003330.00
09/14/2016 19:30,2,0.242,ACTIVE,213.51,339.95,59.981,1473895804,"201051344000867","219011344069620",28.31,19.50,0,333.93,345.06,7.0,4.8,0.013,547852.2,547852.2,710,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895835,1003331.00
09/14/2016 19:30,2,0.246,ACTIVE,212.38,337.54,59.975,1473895804,"201051344001093","219011344069620",27.33,20.30,0,332.73,343.25,6.9,4.7,0.013,554553.0,554553.0,708,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895836,1003332.00
09/14/2016 19:30,2,0.209,ACTIVE,213.06,340.25,59.986,1473895804,"201051344000900","219011344069620",26.94,19.00,0,333.33,345.06,5.7,3.6,0.018,564651.0,564651.0,711,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895837,1003333.00
