ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 19:30,2,0.256,ACTIVE,213.51,340.25,59.981,1473895804,"201051344000648","219011344069620",27.31,18.70,0,334.54,345.66,7.1,5.0,0.018,553394.1,553394.1,708,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895837,1003334.00
09/14/2016 19:30,2,0.248,ACTIVE,213.29,340.25,59.981,1473895804,"201051344000569","219011344069620",27.91,20.30,0,333.93,345.66,7.0,4.8,0.022,564635.7,564635.7,712,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895838,1003335.00
09/14/2016 19:30,2,0.252,ACTIVE,213.29,339.65,59.991,1473895804,"201051344000983","219011344069620",28.61,19.50,0,333.63,345.36,7.3,5.2,0.027,557100.1,557100.1,716,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895839,1003336.00
09/14/2016 19:30,2,0.240,ACTIVE,213.29,339.95,60.023,1473895804,"201051344001158","219011344069620",27.47,19.50,0,333.03,345.96,6.7,4.6,0.022,548809.6,548809.6,709,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895840,1003337.00
09/14/2016 19:30,2,0.252,ACTIVE,213.51,341.45,59.981,1473895804,"201051344000576","219011344069620",27.15,18.70,0,334.54,346.26,7.0,4.8,0.018,556369.2,556369.2,713,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895841,1003338.00
09/14/2016 19:30,2,0.168,ACTIVE,211.93,338.44,59.981,1473895804,"274151322000087","219011344069620",26.42,29.00,0,334.54,341.75,4.5,2.5,0.018,767880.4,767880.4,711,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473895842,1003339.00
09/14/2016 19:45,2,0.184,ACTIVE,213.29,339.65,59.975,1473896703,"201051344000645","219011344069620",26.92,19.00,0,335.74,345.96,5.1,3.0,0.009,555842.6,555842.6,712,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896704,1003340.00
09/14/2016 19:45,2,0.113,ACTIVE,211.48,337.24,59.970,1473896703,"274151322000085","219011344069620",25.43,23.30,0,334.54,341.45,2.9,0.9,0.009,795464.7,795464.7,707,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896705,1003341.00
09/14/2016 19:45,2,0.217,ACTIVE,213.51,341.75,59.970,1473896703,"201051344000633","219011344069620",25.96,19.00,0,334.24,347.46,5.7,3.6,0.013,547418.0,547418.0,711,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896706,1003342.00
09/14/2016 19:45,2,0.225,ACTIVE,213.06,339.34,59.970,1473896703,"201051344000469","219011344069620",26.84,18.00,0,333.33,344.76,6.2,4.0,0.013,549999.9,549999.9,715,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896707,1003343.00
09/14/2016 19:45,2,0.211,ACTIVE,212.16,337.84,59.975,1473896703,"201051344000646","219011344069620",27.04,20.00,0,331.23,342.05,5.8,3.7,0.000,550562.0,550562.0,707,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896708,1003344.00
09/14/2016 19:45,2,0.143,ACTIVE,211.25,336.94,59.944,1473896703,"274151322000052","219011344069620",26.24,23.50,0,333.93,341.75,3.8,1.8,0.000,817528.1,817528.1,706,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896709,1003345.00
09/14/2016 19:45,2,0.225,ACTIVE,212.61,338.14,59.981,1473896703,"201051344000585","219011344069620",27.17,20.00,0,332.13,342.65,6.2,4.0,0.009,560466.3,560466.3,711,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896710,1003346.00
09/14/2016 19:45,2,0.207,ACTIVE,212.16,336.94,59.970,1473896703,"201051344001230","219011344069620",23.44,19.50,0,327.92,345.66,4.9,2.8,0.004,553578.5,553578.5,708,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896711,1003347.00
09/14/2016 19:45,2,0.197,ACTIVE,212.83,337.84,59.970,1473896703,"201051344000582","219011344069620",25.94,19.80,0,331.83,342.35,5.2,3.1,0.009,546344.5,546344.5,705,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896712,1003348.00
09/14/2016 19:45,2,0.229,ACTIVE,212.16,336.94,59.975,1473896703,"201051344000955","219011344069620",26.54,21.00,0,330.93,342.05,6.1,4.0,0.013,560280.5,560280.5,706,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896712,1003349.00
09/14/2016 19:45,2,0.059,ACTIVE_NO_POWER,211.93,339.04,59.975,1473896703,"274151322000094","219011344069620",28.80,24.30,0,335.44,341.45,1.7,0.0,0.004,672463.8,672463.8,730,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896713,1003350.00
09/14/2016 19:45,2,0.240,ACTIVE,213.06,339.65,59.981,1473896703,"201051344000579","219011344069620",27.21,20.00,0,335.14,345.06,6.6,4.5,0.009,564325.5,564325.5,709,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896714,1003351.00
09/14/2016 19:45,2,0.219,ACTIVE,212.16,337.24,59.965,1473896703,"201051344000890","219011344069620",26.08,20.70,0,331.83,341.75,5.8,3.6,0.004,557540.8,557540.8,707,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896715,1003352.00
09/14/2016 19:45,2,0.211,ACTIVE,212.61,338.14,59.975,1473896703,"201051344000438","219011344069620",26.54,20.30,0,333.03,342.05,5.7,3.6,0.009,558989.9,558989.9,708,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896716,1003353.00
09/14/2016 19:45,2,0.236,ACTIVE,212.61,337.54,59.991,1473896703,"201051344000417","219011344069620",26.76,20.70,0,332.13,342.35,6.4,4.3,0.009,550085.4,550085.4,708,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896717,1003354.00
09/14/2016 19:45,2,0.117,ACTIVE,211.70,337.84,59.975,1473896703,"274151322000083","219011344069620",25.84,23.80,0,334.54,341.75,3.0,1.0,0.009,810097.4,810097.4,705,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896718,1003355.00
09/14/2016 19:45,2,0.127,ACTIVE,211.93,338.74,59.965,1473896703,"274151322000076","219011344069620",26.72,23.30,0,335.44,342.05,3.4,1.4,0.009,864658.3,864658.3,711,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896719,1003356.00
09/14/2016 19:45,2,0.209,ACTIVE,213.06,339.34,59.970,1473896703,"201051344000868","219011344069620",26.12,18.00,0,334.84,344.45,5.6,3.4,0.009,548791.0,548791.0,709,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896720,1003357.00
09/14/2016 19:45,2,0.117,ACTIVE,211.25,337.24,59.970,1473896703,"274151322000095","219011344069620",25.35,23.80,0,334.24,341.15,3.0,1.0,0.009,855942.6,855942.6,711,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896720,1003358.00
09/14/2016 19:45,2,0.166,ACTIVE,212.83,340.55,59.986,1473896703,"201051344000988","219011344069620",17.89,18.70,0,316.20,359.48,3.0,1.0,0.000,531546.2,531546.2,708,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896722,1003359.00
09/14/2016 19:45,2,0.199,ACTIVE,212.38,336.94,59.970,1473896703,"201051344001025","219011344069620",26.46,19.80,0,332.43,342.35,5.4,3.3,0.004,559140.0,559140.0,708,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896722,1003360.00
09/14/2016 19:45,2,0.207,ACTIVE,213.06,339.04,59.965,1473896703,"201051344000458","219011344069620",26.92,19.50,0,334.84,344.76,5.7,3.5,0.009,556147.3,556147.3,716,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896723,1003361.00
09/14/2016 19:45,2,0.201,ACTIVE,213.51,340.85,59.970,1473896703,"201051344000853","219011344069620",25.29,18.70,0,337.24,346.26,5.2,3.1,0.009,555437.3,555437.3,716,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896724,1003362.00
09/14/2016 19:45,2,0.186,ACTIVE,212.83,339.04,59.965,1473896703,"201051344000685","219011344069620",25.74,19.80,0,332.13,343.85,4.9,2.8,0.004,558211.2,558211.2,710,0,0,0,L,1122011218,0,122.91,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896725,1003363.00
09/14/2016 19:45,2,0.199,ACTIVE,212.38,338.14,59.965,1473896703,"201051344000917","219011344069620",24.59,20.30,0,325.82,347.76,5.0,2.9,0.004,555172.4,555172.4,708,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896726,1003364.00
09/14/2016 19:45,2,0.186,ACTIVE,212.83,338.14,59.970,1473896703,"201051344001145","219011344069620",25.68,19.00,0,332.73,343.25,4.8,2.7,0.004,560364.8,560364.8,708,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896727,1003365.00
09/14/2016 19:45,2,0.201,ACTIVE,212.61,338.14,59.959,1473896703,"201051344000651","219011344069620",26.20,19.50,0,333.03,342.35,5.4,3.3,0.009,553474.2,553474.2,705,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896728,1003366.00
09/14/2016 19:45,2,0.104,ACTIVE,211.25,337.24,59.959,1473896703,"274151322000088","219011344069620",23.68,23.00,0,333.63,341.15,2.5,0.5,0.009,779715.2,779715.2,708,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896729,1003367.00
09/14/2016 19:45,2,0.082,ACTIVE,212.16,338.44,59.970,1473896703,"274151322000068","219011344069620",29.06,24.80,0,335.74,342.05,2.4,0.4,0.004,672898.1,672898.1,729,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896730,1003368.00
09/14/2016 19:45,2,0.215,ACTIVE,212.16,336.04,59.970,1473896703,"201051344001135","219011344069620",26.78,19.80,0,332.13,341.15,5.8,3.7,0.009,549615.9,549615.9,706,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896731,1003369.00
09/14/2016 19:45,2,0.211,ACTIVE,212.83,339.34,59.965,1473896703,"201051344000594","219011344069620",26.04,20.70,0,333.33,345.36,5.6,3.4,0.009,560539.6,560539.6,709,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896732,1003370.00
09/14/2016 19:45,2,0.205,ACTIVE,212.61,337.54,59.965,1473896703,"201051344001203","219011344069620",25.78,20.00,0,332.43,343.25,5.4,3.3,0.004,557820.7,557820.7,710,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896733,1003371.00
09/14/2016 19:45,2,0.115,ACTIVE,211.48,337.54,59.959,1473896703,"274151322000054","219011344069620",25.01,23.30,0,333.93,341.45,3.0,0.9,0.004,795760.2,795760.2,704,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896734,1003372.00
09/14/2016 19:45,2,0.207,ACTIVE,213.29,339.04,59.970,1473896703,"201051344000867","219011344069620",26.20,19.30,0,334.54,345.06,5.5,3.4,0.004,547853.2,547853.2,711,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896735,1003373.00
09/14/2016 19:45,2,0.219,ACTIVE,212.61,338.14,59.996,1473896703,"201051344001093","219011344069620",25.09,19.50,0,330.93,343.25,5.6,3.5,0.009,554554.1,554554.1,709,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896735,1003374.00
09/14/2016 19:45,2,0.158,ACTIVE,213.06,339.65,59.959,1473896703,"201051344000900","219011344069620",26.10,18.30,0,333.63,345.66,4.2,2.1,0.013,564651.7,564651.7,712,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896736,1003375.00
09/14/2016 19:45,2,0.211,ACTIVE,213.29,339.65,59.922,1473896703,"201051344000648","219011344069620",26.58,18.00,0,334.84,345.36,5.7,3.6,0.009,553395.1,553395.1,709,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896737,1003376.00
09/14/2016 19:45,2,0.201,ACTIVE,213.29,339.65,59.970,1473896703,"201051344000569","219011344069620",27.04,19.50,0,335.14,344.76,5.5,3.4,0.004,564636.7,564636.7,713,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896738,1003377.00
09/14/2016 19:45,2,0.219,ACTIVE,213.29,339.34,59.965,1473896703,"201051344000983","219011344069620",26.20,19.00,0,334.24,344.15,5.8,3.7,0.013,557101.2,557101.2,717,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896739,1003378.00
09/14/2016 19:45,2,0.197,ACTIVE,213.06,339.34,59.965,1473896703,"201051344001158","219011344069620",26.14,19.00,0,334.24,344.76,5.2,3.1,0.009,548810.5,548810.5,710,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896740,1003379.00
09/14/2016 19:45,2,0.203,ACTIVE,213.51,340.85,59.965,1473896703,"201051344000576","219011344069620",26.02,18.00,0,334.84,345.66,5.4,3.3,0.009,556370.3,556370.3,714,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896741,1003380.00
09/14/2016 19:45,2,0.111,ALERT,211.70,304.78,59.959,1473896703,"274151322000087","219011344069620",25.47,27.30,0,297.57,341.45,2.9,0.8,0.000,767880.8,767880.8,712,0,0,0,L,1151911521,0,121.78,122.46,0002,22,0,0,0,0,0,0,12,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473896743,1003381.00
09/14/2016 20:00,2,0.123,ALERT,213.29,302.07,59.933,1473897603,"201051344000645","219011344069620",23.66,17.80,0,300.57,342.65,3.0,0.9,0.000,555843.1,555843.1,713,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897605,1003382.00
09/14/2016 20:00,2,0.064,ALERT,211.70,298.77,59.981,1473897603,"274151322000085","219011344069620",22.50,21.80,0,297.57,351.37,1.5,0.0,0.000,795464.8,795464.8,708,0,0,0,L,1151911521,0,121.78,122.01,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897607,1003383.00
09/14/2016 20:00,2,0.145,ALERT,213.51,301.77,59.975,1473897603,"201051344000633","219011344069620",22.78,18.00,0,299.07,344.15,3.4,1.3,0.000,547418.7,547418.7,712,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897609,1003384.00
09/14/2016 20:00,2,0.176,ALERT,212.83,302.07,59.975,1473897603,"201051344000469","219011344069620",20.97,17.00,0,299.97,342.05,3.7,1.7,0.000,550000.6,550000.6,716,0,0,0,L,1122011218,0,120.88,122.46,0002,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897610,1003385.00
09/14/2016 20:00,2,0.152,ALERT,211.70,299.37,59.986,1473897603,"201051344000646","219011344069620",21.73,19.00,0,298.17,339.95,3.4,1.3,0.000,550562.7,550562.7,708,0,0,0,L,1122011218,0,122.01,121.10,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897612,1003386.00
09/14/2016 20:00,2,0.094,ALERT,211.25,298.47,60.023,1473897603,"274151322000052","219011344069620",22.58,21.80,0,297.57,340.55,2.1,0.1,0.000,817528.3,817528.3,707,0,0,0,L,1151911521,0,120.65,122.46,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897614,1003387.00
09/14/2016 20:00,2,0.162,ALERT,212.16,299.67,60.007,1473897603,"201051344000585","219011344069620",22.54,19.00,0,297.87,340.55,3.8,1.7,0.000,560467.0,560467.0,712,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897616,1003388.00
09/14/2016 20:00,2,0.143,ALERT,211.93,299.97,60.018,1473897603,"201051344001230","219011344069620",20.02,18.30,0,298.77,339.65,2.9,0.9,0.000,553579.0,553579.0,709,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897618,1003389.00
09/14/2016 20:00,2,0.133,ALERT,212.38,300.27,59.986,1473897603,"201051344000582","219011344069620",22.76,19.00,0,299.37,340.55,3.1,1.1,0.000,546345.0,546345.0,706,0,0,0,L,1122011218,0,122.01,121.55,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897619,1003390.00
09/14/2016 20:00,2,0.168,ALERT,211.70,299.67,59.986,1473897603,"201051344000955","219011344069620",21.25,19.50,0,298.77,339.34,3.6,1.6,0.000,560281.2,560281.2,707,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897621,1003391.00
09/14/2016 20:00,2,0.023,ALERT,211.70,316.80,59.986,1473897603,"274151322000094","219011344069620",16.50,22.30,0,296.96,390.74,0.4,0.0,0.000,672463.8,672463.8,731,0,0,0,L,1151911521,0,121.33,122.68,0002,17,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897623,1003392.00
09/14/2016 20:00,2,0.176,ALERT,212.83,302.68,59.991,1473897603,"201051344000579","219011344069620",22.80,19.00,0,301.47,342.35,4.1,2.0,0.000,564326.4,564326.4,710,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897625,1003393.00
09/14/2016 20:00,2,0.156,ALERT,211.93,299.97,59.981,1473897603,"201051344000890","219011344069620",22.52,19.30,0,299.37,339.65,3.6,1.5,0.000,557541.5,557541.5,708,0,0,0,L,1122011218,0,122.01,120.65,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897627,1003394.00
09/14/2016 20:00,2,0.150,ALERT,212.16,299.67,59.986,1473897603,"201051344000438","219011344069620",22.68,19.00,0,299.07,340.55,3.5,1.4,0.000,558990.5,558990.5,709,0,0,0,L,1122011218,0,122.23,121.33,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897628,1003395.00
09/14/2016 20:00,2,0.174,ALERT,212.16,298.77,59.991,1473897603,"201051344000417","219011344069620",22.19,19.50,0,297.26,339.65,4.0,1.9,0.000,550086.2,550086.2,709,0,0,0,L,1122011218,0,121.78,121.33,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897630,1003396.00
09/14/2016 20:00,2,0.066,ALERT,211.70,299.07,59.981,1473897603,"274151322000083","219011344069620",22.56,22.00,0,297.87,352.87,1.5,0.0,0.000,810097.5,810097.5,706,0,0,0,L,1151911521,0,121.10,122.46,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897632,1003397.00
09/14/2016 20:00,2,0.070,ALERT,212.16,298.47,59.986,1473897603,"274151322000076","219011344069620",23.22,21.80,0,297.57,341.45,1.7,0.0,0.000,864658.5,864658.5,712,0,0,0,L,1151911521,0,121.55,122.68,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897634,1003398.00
09/14/2016 20:00,2,0.148,ALERT,212.61,302.68,60.007,1473897603,"201051344000868","219011344069620",21.77,17.30,0,301.77,341.75,3.3,1.3,0.000,548791.6,548791.6,710,0,0,0,L,1122011218,0,121.10,122.46,0002,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897636,1003399.00
09/14/2016 20:00,2,0.061,ALERT,211.25,299.37,59.986,1473897603,"274151322000095","219011344069620",22.64,22.00,0,297.26,348.06,1.4,0.0,0.000,855942.7,855942.7,712,0,0,0,L,1151911521,0,121.55,121.78,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897638,1003400.00
09/14/2016 20:00,2,0.096,ALERT,212.61,302.07,59.991,1473897603,"201051344000988","219011344069620",18.15,17.50,0,298.47,342.95,1.8,0.0,0.000,531546.3,531546.3,709,0,0,0,L,1122011218,0,120.88,122.23,0002,14,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897639,1003401.00
09/14/2016 20:00,2,0.135,ALERT,211.93,299.07,59.986,1473897603,"201051344001025","219011344069620",22.96,18.70,0,298.47,341.15,3.2,1.1,0.000,559140.6,559140.6,709,0,0,0,L,1122011218,0,121.55,121.33,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897641,1003402.00
09/14/2016 20:00,2,0.141,ALERT,212.83,302.37,59.991,1473897603,"201051344000458","219011344069620",22.66,18.70,0,301.17,343.55,3.2,1.2,0.000,556147.9,556147.9,717,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897643,1003403.00
09/14/2016 20:00,2,0.129,ALERT,213.29,302.07,60.002,1473897603,"201051344000853","219011344069620",21.59,17.80,0,300.87,343.55,2.8,0.8,0.000,555437.8,555437.8,717,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897645,1003404.00
09/14/2016 20:00,2,0.133,ALERT,212.16,299.37,59.954,1473897603,"201051344000685","219011344069620",18.51,18.30,0,298.77,340.25,2.5,0.5,0.000,558211.6,558211.6,711,0,0,0,L,1122011218,0,122.68,121.10,0002,16,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897647,1003405.00
09/14/2016 20:00,2,0.133,ALERT,212.16,299.07,59.986,1473897603,"201051344000917","219011344069620",20.56,19.00,0,297.26,339.65,2.8,0.8,0.000,555172.9,555172.9,709,0,0,0,L,1122011218,0,121.78,121.55,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897648,1003406.00
09/14/2016 20:00,2,0.127,ALERT,212.38,299.97,59.996,1473897603,"201051344001145","219011344069620",21.35,17.80,0,298.77,340.55,2.8,0.7,0.000,560365.2,560365.2,709,0,0,0,L,1122011218,0,122.01,121.33,0002,17,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897650,1003407.00
09/14/2016 20:00,2,0.148,ALERT,212.16,299.07,59.991,1473897603,"201051344000651","219011344069620",20.65,18.30,0,297.87,339.95,3.1,1.1,0.000,553474.8,553474.8,706,0,0,0,L,1122011218,0,122.23,120.88,0002,16,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897652,1003408.00
09/14/2016 20:00,2,0.051,ALERT,211.03,298.47,59.970,1473897603,"274151322000088","219011344069620",20.95,21.50,0,296.06,347.46,1.1,0.0,0.000,779715.2,779715.2,709,0,0,0,L,1151911521,0,121.55,121.78,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897654,1003409.00
09/14/2016 20:00,2,0.039,ALERT,211.93,318.00,59.949,1473897603,"274151322000068","219011344069620",17.08,22.50,0,295.46,391.94,0.7,0.0,0.000,672898.1,672898.1,730,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,249,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897656,1003410.00
09/14/2016 20:00,2,0.156,ALERT,211.70,299.37,59.986,1473897603,"201051344001135","219011344069620",22.64,18.70,0,299.07,339.65,3.6,1.5,0.000,549616.6,549616.6,707,0,0,0,L,1122011218,0,121.78,120.88,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897657,1003411.00
09/14/2016 20:00,2,0.141,ALERT,212.61,302.98,59.991,1473897603,"201051344000594","219011344069620",22.58,19.50,0,301.17,342.05,3.2,1.2,0.000,560540.2,560540.2,710,0,0,0,L,1122011218,0,121.10,122.01,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897659,1003412.00
09/14/2016 20:00,2,0.148,ALERT,212.16,299.67,59.991,1473897603,"201051344001203","219011344069620",20.40,18.70,0,298.47,340.85,3.1,1.1,0.000,557821.2,557821.2,711,0,0,0,L,1122011218,0,122.46,121.10,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897661,1003413.00
09/14/2016 20:00,2,0.061,ALERT,211.03,298.77,59.991,1473897603,"274151322000054","219011344069620",22.32,21.80,0,296.36,343.85,1.4,0.0,0.000,795760.2,795760.2,705,0,0,0,L,1151911521,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897663,1003414.00
09/14/2016 20:00,2,0.143,ALERT,213.06,301.77,59.991,1473897603,"201051344000867","219011344069620",22.30,18.00,0,300.27,342.35,3.3,1.2,0.000,547853.8,547853.8,712,0,0,0,L,1122011218,0,121.33,122.01,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897665,1003415.00
09/14/2016 20:00,2,0.160,ALERT,211.93,299.67,59.949,1473897603,"201051344001093","219011344069620",20.50,18.70,0,298.47,339.34,3.4,1.3,0.000,554554.7,554554.7,710,0,0,0,L,1122011218,0,121.78,121.10,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897666,1003416.00
09/14/2016 20:00,2,0.100,ALERT,212.61,302.37,60.034,1473897603,"201051344000900","219011344069620",21.79,17.50,0,300.87,342.05,2.2,0.2,0.000,564652.1,564652.1,713,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897668,1003417.00
09/14/2016 20:00,2,0.146,ALERT,212.83,301.47,59.991,1473897603,"201051344000648","219011344069620",22.42,17.30,0,299.97,342.65,3.3,1.3,0.000,553395.8,553395.8,710,0,0,0,L,1122011218,0,120.88,122.46,0002,15,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897670,1003418.00
09/14/2016 20:00,2,0.141,ALERT,212.83,302.68,59.991,1473897603,"201051344000569","219011344069620",22.44,18.30,0,301.77,342.35,3.2,1.2,0.000,564637.3,564637.3,714,0,0,0,L,1122011218,0,120.88,122.46,0002,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897672,1003419.00
09/14/2016 20:00,2,0.150,ALERT,212.83,302.37,59.986,1473897603,"201051344000983","219011344069620",22.26,17.80,0,301.47,343.25,3.4,1.4,0.000,557101.9,557101.9,718,0,0,0,L,1122011218,0,121.10,122.01,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897674,1003420.00
09/14/2016 20:00,2,0.137,ALERT,212.83,301.47,59.975,1473897603,"201051344001158","219011344069620",21.37,17.80,0,300.27,342.65,3.0,1.0,0.000,548811.0,548811.0,711,0,0,0,L,1122011218,0,120.88,122.01,0002,17,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897676,1003421.00
09/14/2016 20:00,2,0.139,ALERT,213.29,302.37,59.949,1473897603,"201051344000576","219011344069620",21.61,17.30,0,301.17,342.65,3.1,1.1,0.000,556370.8,556370.8,715,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897677,1003422.00
09/14/2016 20:00,2,0.070,ALERT,211.48,298.17,59.986,1473897603,"274151322000087","219011344069620",20.59,24.50,0,295.46,339.04,1.5,0.0,0.000,767880.9,767880.9,714,0,0,0,L,1151911521,0,121.55,122.23,0002,21,0,0,0,0,0,0,65,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473897679,1003423.00
09/14/2016 20:15,2,0.000,ALERT,212.38,299.37,60.018,1473898504,"201051344000645","219011344069620",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,555843.1,555843.1,715,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1473898506,1003424.00
09/14/2016 20:15,2,0.000,ALERT,211.03,297.26,60.007,1473898504,"274151322000085","219011344069620",0.00,20.30,0,294.56,300.27,0.0,0.0,0.000,795464.8,795464.8,710,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1473898508,1003425.00
09/14/2016 20:15,2,0.000,ALERT,212.83,299.37,59.996,1473898504,"201051344000633","219011344069620",0.00,17.00,0,295.76,302.98,0.0,0.0,0.000,547418.7,547418.7,714,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1473898510,1003426.00
09/14/2016 20:15,2,0.000,ALERT,212.16,299.97,59.986,1473898504,"201051344000469","219011344069620",0.00,15.80,0,296.36,302.98,0.0,0.0,0.000,550000.8,550000.8,718,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1473898511,1003427.00
09/14/2016 20:15,2,0.000,ALERT,211.25,298.77,60.002,1473898504,"201051344000646","219011344069620",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,550562.8,550562.8,710,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1473898513,1003428.00
09/14/2016 20:15,2,0.000,ALERT,210.80,297.57,60.018,1473898504,"274151322000052","219011344069620",0.00,20.00,0,294.26,300.57,0.0,0.0,0.000,817528.3,817528.3,709,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1473898515,1003429.00
09/14/2016 20:15,2,0.000,ALERT,211.70,299.07,59.986,1473898504,"201051344000585","219011344069620",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,560467.2,560467.2,714,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1473898517,1003430.00
09/14/2016 20:15,2,0.000,ALERT,211.70,299.37,59.996,1473898504,"201051344001230","219011344069620",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,553579.0,553579.0,711,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1473898519,1003431.00
09/14/2016 20:15,2,0.000,ALERT,211.93,299.37,59.944,1473898504,"201051344000582","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,546345.1,546345.1,708,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1473898520,1003432.00
09/14/2016 20:15,2,0.000,ALERT,211.25,298.77,60.018,1473898504,"201051344000955","219011344069620",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,560281.3,560281.3,709,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1473898522,1003433.00
09/14/2016 20:15,2,0.000,ALERT,211.25,297.26,59.981,1473898504,"274151322000094","219011344069620",0.00,20.70,0,294.26,379.92,0.0,0.0,0.000,672463.8,672463.8,733,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,8,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1473898524,1003434.00
09/14/2016 20:15,2,0.000,ALERT,212.38,300.27,59.954,1473898504,"201051344000579","219011344069620",0.00,17.50,0,297.87,304.18,0.0,0.0,0.000,564326.6,564326.6,712,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1473898526,1003435.00
09/14/2016 20:15,2,0.000,ALERT,211.48,299.07,59.991,1473898504,"201051344000890","219011344069620",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,557541.7,557541.7,710,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1473898528,1003436.00
09/14/2016 20:15,2,0.000,ALERT,211.70,298.77,60.012,1473898504,"201051344000438","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,558990.6,558990.6,711,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1473898529,1003437.00
09/14/2016 20:15,2,0.000,ALERT,211.70,298.17,59.986,1473898504,"201051344000417","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,550086.5,550086.5,711,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1473898532,1003438.00
09/14/2016 20:15,2,0.000,ALERT,211.03,297.87,59.965,1473898504,"274151322000083","219011344069620",0.00,20.30,0,294.86,300.57,0.0,0.0,0.000,810097.5,810097.5,708,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1473898533,1003439.00
09/14/2016 20:15,2,0.000,ALERT,211.70,297.26,59.981,1473898504,"274151322000076","219011344069620",0.00,20.00,0,294.56,300.27,0.0,0.0,0.000,864658.5,864658.5,714,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1473898535,1003440.00
09/14/2016 20:15,2,0.000,ALERT,212.16,300.27,59.991,1473898504,"201051344000868","219011344069620",0.00,16.30,0,297.87,304.18,0.0,0.0,0.000,548791.7,548791.7,712,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1473898537,1003441.00
09/14/2016 20:15,2,0.000,ALERT,210.80,298.47,59.965,1473898504,"274151322000095","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,855942.7,855942.7,714,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1473898539,1003442.00
09/14/2016 20:15,2,0.000,ALERT,212.16,299.97,59.991,1473898504,"201051344000988","219011344069620",0.00,16.70,0,294.86,303.58,0.0,0.0,0.000,531546.3,531546.3,711,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1473898541,1003443.00
09/14/2016 20:15,2,0.000,ALERT,211.25,297.57,59.991,1473898504,"201051344001025","219011344069620",0.00,17.50,0,295.16,301.47,0.0,0.0,0.000,559140.7,559140.7,711,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1473898543,1003444.00
09/14/2016 20:15,2,0.000,ALERT,211.93,299.97,60.039,1473898504,"201051344000458","219011344069620",0.00,17.50,0,297.57,304.48,0.0,0.0,0.000,556148.0,556148.0,719,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1473898544,1003445.00
09/14/2016 20:15,2,0.000,ALERT,212.61,299.97,59.991,1473898504,"201051344000853","219011344069620",0.00,16.70,0,297.26,303.58,0.0,0.0,0.000,555437.8,555437.8,719,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1473898546,1003446.00
09/14/2016 20:15,2,0.000,ALERT,211.70,298.77,60.039,1473898504,"201051344000685","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,558211.6,558211.6,713,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1473898548,1003447.00
09/14/2016 20:15,2,0.000,ALERT,211.48,298.17,59.975,1473898504,"201051344000917","219011344069620",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,555172.9,555172.9,711,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1473898550,1003448.00
09/14/2016 20:15,2,0.000,ALERT,211.70,298.77,60.002,1473898504,"201051344001145","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,560365.2,560365.2,711,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1473898552,1003449.00
09/14/2016 20:15,2,0.000,ALERT,211.48,297.87,59.965,1473898504,"201051344000651","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,553474.8,553474.8,708,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1473898553,1003450.00
09/14/2016 20:15,2,0.000,ALERT,210.57,297.87,59.991,1473898504,"274151322000088","219011344069620",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,779715.2,779715.2,711,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1473898555,1003451.00
09/14/2016 20:15,2,0.000,ALERT,211.48,297.26,59.981,1473898504,"274151322000068","219011344069620",0.00,21.00,0,293.96,380.52,0.0,0.0,0.000,672898.1,672898.1,732,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,10,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1473898557,1003452.00
09/14/2016 20:15,2,0.000,ALERT,211.25,298.47,59.954,1473898504,"201051344001135","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,549616.7,549616.7,709,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1473898559,1003453.00
09/14/2016 20:15,2,0.000,ALERT,212.16,300.57,60.002,1473898504,"201051344000594","219011344069620",0.00,18.00,0,297.26,303.58,0.0,0.0,0.000,560540.3,560540.3,712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1473898560,1003454.00
09/14/2016 20:15,2,0.000,ALERT,211.48,298.17,59.996,1473898504,"201051344001203","219011344069620",0.00,17.50,0,295.46,302.68,0.0,0.0,0.000,557821.3,557821.3,713,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1473898562,1003455.00
09/14/2016 20:15,2,0.000,ALERT,211.03,298.17,59.970,1473898504,"274151322000054","219011344069620",0.00,20.30,0,294.86,300.57,0.0,0.0,0.000,795760.2,795760.2,707,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1473898564,1003456.00
09/14/2016 20:15,2,0.000,ALERT,212.61,299.97,60.007,1473898504,"201051344000867","219011344069620",0.00,17.30,0,296.96,303.88,0.0,0.0,0.000,547853.9,547853.9,714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1473898566,1003457.00
09/14/2016 20:15,2,0.000,ALERT,211.48,298.77,59.996,1473898504,"201051344001093","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,554554.8,554554.8,712,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1473898568,1003458.00
09/14/2016 20:15,2,0.000,ALERT,212.16,299.97,60.007,1473898504,"201051344000900","219011344069620",0.00,16.30,0,296.96,303.28,0.0,0.0,0.000,564652.1,564652.1,715,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1473898569,1003459.00
09/14/2016 20:15,2,0.000,ALERT,212.61,299.67,59.996,1473898504,"201051344000648","219011344069620",0.00,16.30,0,296.66,303.28,0.0,0.0,0.000,553395.8,553395.8,712,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1473898571,1003460.00
09/14/2016 20:15,2,0.000,ALERT,212.38,300.87,59.986,1473898504,"201051344000569","219011344069620",0.00,17.30,0,297.87,304.18,0.0,0.0,0.000,564637.4,564637.4,716,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1473898573,1003461.00
09/14/2016 20:15,2,0.000,ALERT,212.38,300.57,59.996,1473898504,"201051344000983","219011344069620",0.00,17.00,0,297.57,303.58,0.0,0.0,0.000,557102.0,557102.0,720,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1473898575,1003462.00
09/14/2016 20:15,2,0.000,ALERT,212.38,299.97,59.991,1473898504,"201051344001158","219011344069620",0.00,16.70,0,296.66,302.68,0.0,0.0,0.000,548811.1,548811.1,713,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1473898577,1003463.00
09/14/2016 20:15,2,0.000,ALERT,213.06,300.87,59.991,1473898504,"201051344000576","219011344069620",0.00,16.30,0,297.26,303.58,0.0,0.0,0.000,556370.9,556370.9,717,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1473898578,1003464.00
09/14/2016 20:15,2,0.000,ALERT,211.25,297.57,60.012,1473898504,"274151322000087","219011344069620",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,767880.9,767880.9,716,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1473898580,1003465.00
09/14/2016 20:30,2,0.000,ALERT,212.83,300.57,59.986,1473899404,"201051344000645","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,555843.1,555843.1,717,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473899406,1003466.00
09/14/2016 20:30,2,0.000,ALERT,211.70,299.07,59.986,1473899404,"274151322000085","219011344069620",0.00,19.00,0,293.96,300.27,0.0,0.0,0.000,795464.8,795464.8,712,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899408,1003467.00
09/14/2016 20:30,2,0.000,ALERT,212.83,300.27,59.991,1473899404,"201051344000633","219011344069620",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,547418.7,547418.7,716,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899410,1003468.00
09/14/2016 20:30,2,0.000,ALERT,212.38,300.27,59.986,1473899404,"201051344000469","219011344069620",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,550000.8,550000.8,720,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899411,1003469.00
09/14/2016 20:30,2,0.000,ALERT,212.16,299.67,60.002,1473899404,"201051344000646","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,550562.8,550562.8,712,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899413,1003470.00
09/14/2016 20:30,2,0.000,ALERT,211.03,299.67,59.991,1473899404,"274151322000052","219011344069620",0.00,18.70,0,293.66,300.87,0.0,0.0,0.000,817528.3,817528.3,711,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899415,1003471.00
09/14/2016 20:30,2,0.000,ALERT,212.61,300.27,59.986,1473899404,"201051344000585","219011344069620",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,560467.2,560467.2,716,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473899417,1003472.00
09/14/2016 20:30,2,0.000,ALERT,212.38,300.27,59.996,1473899404,"201051344001230","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,553579.0,553579.0,713,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899419,1003473.00
09/14/2016 20:30,2,0.000,ALERT,212.83,300.57,59.981,1473899404,"201051344000582","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,546345.1,546345.1,710,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473899420,1003474.00
09/14/2016 20:30,2,0.000,ALERT,212.16,299.67,59.986,1473899404,"201051344000955","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,560281.3,560281.3,711,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473899422,1003475.00
09/14/2016 20:30,2,0.000,ALERT,211.48,298.47,59.986,1473899404,"274151322000094","219011344069620",0.00,19.30,0,293.66,299.97,0.0,0.0,0.000,672463.8,672463.8,735,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899424,1003476.00
09/14/2016 20:30,2,0.000,ALERT,212.38,300.87,60.034,1473899404,"201051344000579","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,564326.6,564326.6,714,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899426,1003477.00
