ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 20:30,2,0.000,ALERT,212.38,300.27,59.986,1473899404,"201051344000890","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,557541.7,557541.7,712,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899428,1003478.00
09/14/2016 20:30,2,0.000,ALERT,212.61,299.97,59.986,1473899404,"201051344000438","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,558990.6,558990.6,713,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899430,1003479.00
09/14/2016 20:30,2,0.000,ALERT,212.61,299.07,59.991,1473899404,"201051344000417","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,550086.5,550086.5,713,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899431,1003480.00
09/14/2016 20:30,2,0.000,ALERT,211.48,299.37,59.986,1473899404,"274151322000083","219011344069620",0.00,18.70,0,294.26,301.17,0.0,0.0,0.000,810097.5,810097.5,710,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899433,1003481.00
09/14/2016 20:30,2,0.000,ALERT,211.93,299.07,60.028,1473899404,"274151322000076","219011344069620",0.00,18.70,0,293.96,300.57,0.0,0.0,0.000,864658.5,864658.5,716,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899435,1003482.00
09/14/2016 20:30,2,0.000,ALERT,212.38,301.17,60.002,1473899404,"201051344000868","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,548791.7,548791.7,714,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899437,1003483.00
09/14/2016 20:30,2,0.000,ALERT,211.25,299.67,59.981,1473899404,"274151322000095","219011344069620",0.00,19.00,0,295.16,301.47,0.0,0.0,0.000,855942.7,855942.7,716,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899438,1003484.00
09/14/2016 20:30,2,0.000,ALERT,212.16,300.57,59.991,1473899404,"201051344000988","219011344069620",0.00,15.80,0,294.86,301.47,0.0,0.0,0.000,531546.3,531546.3,713,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899440,1003485.00
09/14/2016 20:30,2,0.000,ALERT,212.38,299.07,59.965,1473899404,"201051344001025","219011344069620",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,559140.7,559140.7,713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899442,1003486.00
09/14/2016 20:30,2,0.000,ALERT,212.16,300.57,59.991,1473899404,"201051344000458","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,556148.0,556148.0,721,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899444,1003487.00
09/14/2016 20:30,2,0.000,ALERT,212.83,300.57,59.991,1473899404,"201051344000853","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,555437.8,555437.8,721,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473899446,1003488.00
09/14/2016 20:30,2,0.000,ALERT,212.61,299.97,60.039,1473899404,"201051344000685","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,558211.6,558211.6,715,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899448,1003489.00
09/14/2016 20:30,2,0.000,ALERT,212.38,299.37,59.986,1473899404,"201051344000917","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,555172.9,555172.9,713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899450,1003490.00
09/14/2016 20:30,2,0.000,ALERT,212.61,300.27,59.991,1473899404,"201051344001145","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,560365.2,560365.2,713,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899452,1003491.00
09/14/2016 20:30,2,0.000,ALERT,212.61,299.37,60.007,1473899404,"201051344000651","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,553474.8,553474.8,710,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899454,1003492.00
09/14/2016 20:30,2,0.000,ALERT,210.80,298.47,59.991,1473899404,"274151322000088","219011344069620",0.00,19.00,0,293.96,300.27,0.0,0.0,0.000,779715.2,779715.2,713,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899455,1003493.00
09/14/2016 20:30,2,0.000,ALERT,211.93,297.57,59.981,1473899404,"274151322000068","219011344069620",0.00,19.50,0,293.36,299.67,0.0,0.0,0.000,672898.1,672898.1,734,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473899457,1003494.00
09/14/2016 20:30,2,0.000,ALERT,212.16,299.97,59.986,1473899404,"201051344001135","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,549616.7,549616.7,711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899459,1003495.00
09/14/2016 20:30,2,0.000,ALERT,211.93,300.87,59.986,1473899404,"201051344000594","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,560540.3,560540.3,714,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899461,1003496.00
09/14/2016 20:30,2,0.000,ALERT,212.16,299.07,59.949,1473899404,"201051344001203","219011344069620",0.00,16.30,0,296.06,302.98,0.0,0.0,0.000,557821.3,557821.3,715,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899463,1003497.00
09/14/2016 20:30,2,0.000,ALERT,211.03,298.77,59.991,1473899404,"274151322000054","219011344069620",0.00,19.30,0,293.96,300.87,0.0,0.0,0.000,795760.2,795760.2,709,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899465,1003498.00
09/14/2016 20:30,2,0.000,ALERT,212.61,300.27,59.991,1473899404,"201051344000867","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,547853.9,547853.9,716,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899466,1003499.00
09/14/2016 20:30,2,0.000,ALERT,212.38,299.97,59.996,1473899404,"201051344001093","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,554554.8,554554.8,714,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899468,1003500.00
09/14/2016 20:30,2,0.000,ALERT,212.16,300.57,59.991,1473899404,"201051344000900","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,564652.1,564652.1,717,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899470,1003501.00
09/14/2016 20:30,2,0.000,ALERT,212.61,299.67,59.996,1473899404,"201051344000648","219011344069620",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,553395.8,553395.8,714,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899472,1003502.00
09/14/2016 20:30,2,0.000,ALERT,212.38,300.87,59.991,1473899404,"201051344000569","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,564637.4,564637.4,718,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899473,1003503.00
09/14/2016 20:30,2,0.000,ALERT,212.16,300.57,60.002,1473899404,"201051344000983","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,557102.0,557102.0,722,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473899475,1003504.00
09/14/2016 20:30,2,0.000,ALERT,212.38,300.27,59.996,1473899404,"201051344001158","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,548811.1,548811.1,715,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473899477,1003505.00
09/14/2016 20:30,2,0.000,ALERT,212.61,300.87,60.002,1473899404,"201051344000576","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,556370.9,556370.9,719,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473899479,1003506.00
09/14/2016 20:30,2,0.000,ALERT,211.25,298.77,60.007,1473899404,"274151322000087","219011344069620",0.00,21.30,0,293.36,300.27,0.0,0.0,0.000,767880.9,767880.9,718,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473899481,1003507.00
09/14/2016 20:45,2,0.000,ALERT,212.83,300.57,60.034,1473900303,"201051344000645","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,555843.1,555843.1,719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900305,1003508.00
09/14/2016 20:45,2,0.000,ALERT,211.70,298.47,60.012,1473900303,"274151322000085","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,795464.8,795464.8,714,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900307,1003509.00
09/14/2016 20:45,2,0.000,ALERT,212.83,300.27,59.996,1473900303,"201051344000633","219011344069620",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,547418.7,547418.7,718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900309,1003510.00
09/14/2016 20:45,2,0.000,ALERT,212.38,300.57,60.012,1473900303,"201051344000469","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,550000.8,550000.8,722,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900311,1003511.00
09/14/2016 20:45,2,0.000,ALERT,211.70,299.07,60.034,1473900303,"201051344000646","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,550562.8,550562.8,714,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900313,1003512.00
09/14/2016 20:45,2,0.000,ALERT,211.25,298.17,60.034,1473900303,"274151322000052","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,817528.3,817528.3,713,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900314,1003513.00
09/14/2016 20:45,2,0.000,ALERT,212.16,299.67,60.012,1473900303,"201051344000585","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,560467.2,560467.2,718,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900316,1003514.00
09/14/2016 20:45,2,0.000,ALERT,211.93,299.67,60.023,1473900303,"201051344001230","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,553579.0,553579.0,715,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900318,1003515.00
09/14/2016 20:45,2,0.000,ALERT,212.38,299.67,60.018,1473900303,"201051344000582","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,546345.1,546345.1,712,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900320,1003516.00
09/14/2016 20:45,2,0.000,ALERT,211.70,299.07,60.012,1473900303,"201051344000955","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,560281.3,560281.3,713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900322,1003517.00
09/14/2016 20:45,2,0.000,ALERT,211.70,298.17,60.002,1473900303,"274151322000094","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,672463.8,672463.8,737,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900324,1003518.00
09/14/2016 20:45,2,0.000,ALERT,212.61,301.47,60.012,1473900303,"201051344000579","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,564326.6,564326.6,716,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900326,1003519.00
09/14/2016 20:45,2,0.000,ALERT,211.93,299.67,60.034,1473900303,"201051344000890","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,557541.7,557541.7,714,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900327,1003520.00
09/14/2016 20:45,2,0.000,ALERT,212.38,299.67,60.018,1473900303,"201051344000438","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,558990.6,558990.6,715,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900329,1003521.00
09/14/2016 20:45,2,0.000,ALERT,212.38,298.77,60.039,1473900303,"201051344000417","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,550086.5,550086.5,715,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900331,1003522.00
09/14/2016 20:45,2,0.000,ALERT,211.70,299.37,60.012,1473900303,"274151322000083","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,810097.5,810097.5,712,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900333,1003523.00
09/14/2016 20:45,2,0.000,ALERT,211.93,298.47,59.986,1473900303,"274151322000076","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,864658.5,864658.5,718,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900335,1003524.00
09/14/2016 20:45,2,0.000,ALERT,212.38,301.47,60.007,1473900303,"201051344000868","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,548791.7,548791.7,716,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900336,1003525.00
09/14/2016 20:45,2,0.000,ALERT,211.70,299.97,60.007,1473900303,"274151322000095","219011344069620",0.00,17.80,0,298.47,301.17,0.0,0.0,0.000,855942.7,855942.7,718,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900338,1003526.00
09/14/2016 20:45,2,0.000,ALERT,212.38,300.57,60.012,1473900303,"201051344000988","219011344069620",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,531546.3,531546.3,715,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900340,1003527.00
09/14/2016 20:45,2,0.000,ALERT,212.16,299.07,60.018,1473900303,"201051344001025","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,559140.7,559140.7,715,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900342,1003528.00
09/14/2016 20:45,2,0.000,ALERT,212.38,300.87,60.023,1473900303,"201051344000458","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,556148.0,556148.0,723,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900344,1003529.00
09/14/2016 20:45,2,0.000,ALERT,212.83,300.57,60.012,1473900303,"201051344000853","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,555437.8,555437.8,723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900345,1003530.00
09/14/2016 20:45,2,0.000,ALERT,212.38,299.37,60.012,1473900303,"201051344000685","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,558211.6,558211.6,717,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900347,1003531.00
09/14/2016 20:45,2,0.000,ALERT,212.16,299.07,60.002,1473900303,"201051344000917","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,555172.9,555172.9,715,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900349,1003532.00
09/14/2016 20:45,2,0.000,ALERT,212.38,299.67,60.018,1473900303,"201051344001145","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,560365.2,560365.2,715,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900351,1003533.00
09/14/2016 20:45,2,0.000,ALERT,212.16,298.47,60.028,1473900303,"201051344000651","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,553474.8,553474.8,712,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900353,1003534.00
09/14/2016 20:45,2,0.000,ALERT,211.03,298.77,59.996,1473900303,"274151322000088","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,779715.2,779715.2,715,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900354,1003535.00
09/14/2016 20:45,2,0.000,ALERT,212.16,297.87,59.970,1473900303,"274151322000068","219011344069620",0.00,18.30,0,296.36,299.37,0.0,0.0,0.000,672898.1,672898.1,736,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900356,1003536.00
09/14/2016 20:45,2,0.000,ALERT,211.93,299.37,60.018,1473900303,"201051344001135","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,549616.7,549616.7,713,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900358,1003537.00
09/14/2016 20:45,2,0.000,ALERT,212.16,301.47,60.012,1473900303,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,560540.3,560540.3,716,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900360,1003538.00
09/14/2016 20:45,2,0.000,ALERT,212.16,299.07,60.007,1473900303,"201051344001203","219011344069620",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,557821.3,557821.3,717,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900362,1003539.00
09/14/2016 20:45,2,0.000,ALERT,211.70,299.67,60.007,1473900303,"274151322000054","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,795760.2,795760.2,711,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900364,1003540.00
09/14/2016 20:45,2,0.000,ALERT,212.83,300.57,59.965,1473900303,"201051344000867","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,547853.9,547853.9,718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900365,1003541.00
09/14/2016 20:45,2,0.000,ALERT,212.16,299.37,60.002,1473900303,"201051344001093","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,554554.8,554554.8,716,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900367,1003542.00
09/14/2016 20:45,2,0.000,ALERT,212.38,300.87,60.007,1473900303,"201051344000900","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,564652.1,564652.1,719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900369,1003543.00
09/14/2016 20:45,2,0.000,ALERT,212.61,299.97,60.007,1473900303,"201051344000648","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,553395.8,553395.8,716,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900371,1003544.00
09/14/2016 20:45,2,0.000,ALERT,212.61,301.47,60.007,1473900303,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,564637.4,564637.4,720,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900373,1003545.00
09/14/2016 20:45,2,0.000,ALERT,212.38,301.17,60.012,1473900303,"201051344000983","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,557102.0,557102.0,724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473900375,1003546.00
09/14/2016 20:45,2,0.000,ALERT,212.38,300.57,59.996,1473900303,"201051344001158","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,548811.1,548811.1,717,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900376,1003547.00
09/14/2016 20:45,2,0.000,ALERT,213.06,301.47,60.018,1473900303,"201051344000576","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,556370.9,556370.9,721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900378,1003548.00
09/14/2016 20:45,2,0.000,ALERT,211.93,298.47,60.012,1473900303,"274151322000087","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,767880.9,767880.9,720,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473900380,1003549.00
09/14/2016 21:00,2,0.000,ALERT,213.51,301.77,59.996,1473901203,"201051344000645","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,555843.1,555843.1,721,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901205,1003550.00
09/14/2016 21:00,2,0.000,ALERT,212.38,299.97,59.938,1473901203,"274151322000085","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,795464.8,795464.8,716,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901207,1003551.00
09/14/2016 21:00,2,0.000,ALERT,213.51,301.77,60.028,1473901203,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,547418.7,547418.7,720,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901209,1003552.00
09/14/2016 21:00,2,0.000,ALERT,213.06,301.77,59.996,1473901203,"201051344000469","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,550000.8,550000.8,724,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901210,1003553.00
09/14/2016 21:00,2,0.000,ALERT,212.38,300.57,60.002,1473901203,"201051344000646","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,550562.8,550562.8,716,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901212,1003554.00
09/14/2016 21:00,2,0.000,ALERT,211.93,299.67,60.002,1473901203,"274151322000052","219011344069620",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,817528.3,817528.3,715,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901214,1003555.00
09/14/2016 21:00,2,0.000,ALERT,212.83,301.17,60.023,1473901203,"201051344000585","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,560467.2,560467.2,720,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901216,1003556.00
09/14/2016 21:00,2,0.000,ALERT,212.61,301.17,60.002,1473901203,"201051344001230","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,553579.0,553579.0,717,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901217,1003557.00
09/14/2016 21:00,2,0.000,ALERT,213.29,301.47,60.039,1473901203,"201051344000582","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,546345.1,546345.1,714,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901219,1003558.00
09/14/2016 21:00,2,0.000,ALERT,212.38,300.87,60.039,1473901203,"201051344000955","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,560281.3,560281.3,715,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901221,1003559.00
09/14/2016 21:00,2,0.000,ALERT,212.38,299.67,59.996,1473901203,"274151322000094","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,672463.8,672463.8,739,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901223,1003560.00
09/14/2016 21:00,2,0.000,ALERT,213.06,302.98,60.007,1473901203,"201051344000579","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,564326.6,564326.6,718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901225,1003561.00
09/14/2016 21:00,2,0.000,ALERT,212.61,300.87,60.002,1473901203,"201051344000890","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,557541.7,557541.7,716,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901226,1003562.00
09/14/2016 21:00,2,0.000,ALERT,212.83,300.57,60.007,1473901203,"201051344000438","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,558990.6,558990.6,717,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901228,1003563.00
09/14/2016 21:00,2,0.000,ALERT,212.83,299.97,60.034,1473901203,"201051344000417","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,550086.5,550086.5,717,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901230,1003564.00
09/14/2016 21:00,2,0.000,ALERT,212.16,301.17,60.007,1473901203,"274151322000083","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,810097.5,810097.5,714,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901232,1003565.00
09/14/2016 21:00,2,0.000,ALERT,212.83,300.27,60.012,1473901203,"274151322000076","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,864658.5,864658.5,720,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901234,1003566.00
09/14/2016 21:00,2,0.000,ALERT,213.06,302.98,60.012,1473901203,"201051344000868","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,548791.7,548791.7,718,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901236,1003567.00
09/14/2016 21:00,2,0.000,ALERT,212.16,301.17,60.007,1473901203,"274151322000095","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,855942.7,855942.7,720,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901238,1003568.00
09/14/2016 21:00,2,0.000,ALERT,212.83,301.77,60.039,1473901203,"201051344000988","219011344069620",0.00,14.30,0,296.36,302.98,0.0,0.0,0.000,531546.3,531546.3,717,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901240,1003569.00
09/14/2016 21:00,2,0.000,ALERT,212.61,299.97,60.034,1473901203,"201051344001025","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,559140.7,559140.7,717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901241,1003570.00
09/14/2016 21:00,2,0.000,ALERT,213.06,302.37,60.018,1473901203,"201051344000458","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,556148.0,556148.0,725,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901243,1003571.00
09/14/2016 21:00,2,0.000,ALERT,213.74,302.07,59.991,1473901203,"201051344000853","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,555437.8,555437.8,725,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901245,1003572.00
09/14/2016 21:00,2,0.000,ALERT,213.06,300.57,60.012,1473901203,"201051344000685","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,558211.6,558211.6,719,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901247,1003573.00
09/14/2016 21:00,2,0.000,ALERT,212.83,299.97,60.012,1473901203,"201051344000917","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,555172.9,555172.9,717,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901249,1003574.00
09/14/2016 21:00,2,0.000,ALERT,212.83,300.87,60.034,1473901203,"201051344001145","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,560365.2,560365.2,717,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901250,1003575.00
09/14/2016 21:00,2,0.000,ALERT,212.83,299.97,60.012,1473901203,"201051344000651","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,553474.8,553474.8,714,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901252,1003576.00
09/14/2016 21:00,2,0.000,ALERT,211.70,299.97,60.018,1473901203,"274151322000088","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,779715.2,779715.2,717,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901254,1003577.00
09/14/2016 21:00,2,0.000,ALERT,212.83,299.37,60.012,1473901203,"274151322000068","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,672898.1,672898.1,738,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901256,1003578.00
09/14/2016 21:00,2,0.000,ALERT,212.38,300.57,60.012,1473901203,"201051344001135","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,549616.7,549616.7,715,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901257,1003579.00
09/14/2016 21:00,2,0.000,ALERT,212.61,302.68,60.012,1473901203,"201051344000594","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,560540.3,560540.3,718,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901259,1003580.00
09/14/2016 21:00,2,0.000,ALERT,212.83,300.27,60.018,1473901203,"201051344001203","219011344069620",0.00,14.70,0,297.57,303.58,0.0,0.0,0.000,557821.3,557821.3,719,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901261,1003581.00
09/14/2016 21:00,2,0.000,ALERT,211.93,300.27,60.012,1473901203,"274151322000054","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,795760.2,795760.2,713,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901263,1003582.00
09/14/2016 21:00,2,0.000,ALERT,213.29,301.77,60.023,1473901203,"201051344000867","219011344069620",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,547853.9,547853.9,720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901265,1003583.00
09/14/2016 21:00,2,0.000,ALERT,212.61,300.57,60.023,1473901203,"201051344001093","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,554554.8,554554.8,718,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901266,1003584.00
09/14/2016 21:00,2,0.000,ALERT,212.83,302.07,60.018,1473901203,"201051344000900","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,564652.1,564652.1,721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901268,1003585.00
09/14/2016 21:00,2,0.000,ALERT,213.06,301.17,60.007,1473901203,"201051344000648","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,553395.8,553395.8,718,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901270,1003586.00
09/14/2016 21:00,2,0.000,ALERT,212.83,302.07,60.007,1473901203,"201051344000569","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,564637.4,564637.4,722,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901272,1003587.00
09/14/2016 21:00,2,0.000,ALERT,212.83,301.77,60.007,1473901203,"201051344000983","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,557102.0,557102.0,726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901274,1003588.00
09/14/2016 21:00,2,0.000,ALERT,212.83,301.47,60.012,1473901203,"201051344001158","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,548811.1,548811.1,719,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473901275,1003589.00
09/14/2016 21:00,2,0.000,ALERT,213.29,302.07,60.018,1473901203,"201051344000576","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,556370.9,556370.9,723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901277,1003590.00
09/14/2016 21:00,2,0.000,ALERT,212.38,299.37,60.007,1473901203,"274151322000087","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,767880.9,767880.9,722,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473901279,1003591.00
09/14/2016 21:15,2,0.000,ALERT,213.51,302.07,59.996,1473902103,"201051344000645","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,555843.1,555843.1,723,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902105,1003592.00
09/14/2016 21:15,2,0.000,ALERT,212.38,300.87,59.981,1473902103,"274151322000085","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,795464.8,795464.8,718,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902107,1003593.00
09/14/2016 21:15,2,0.000,ALERT,213.74,301.77,59.996,1473902103,"201051344000633","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,547418.7,547418.7,722,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902109,1003594.00
09/14/2016 21:15,2,0.000,ALERT,213.06,301.77,59.996,1473902103,"201051344000469","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,550000.8,550000.8,726,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473902111,1003595.00
09/14/2016 21:15,2,0.000,ALERT,213.06,301.47,59.991,1473902103,"201051344000646","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,550562.8,550562.8,718,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473902113,1003596.00
09/14/2016 21:15,2,0.000,ALERT,212.38,300.27,60.039,1473902103,"274151322000052","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,817528.3,817528.3,717,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902114,1003597.00
09/14/2016 21:15,2,0.000,ALERT,213.29,301.47,59.996,1473902103,"201051344000585","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,560467.2,560467.2,722,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902116,1003598.00
09/14/2016 21:15,2,0.000,ALERT,213.06,301.47,60.002,1473902103,"201051344001230","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,553579.0,553579.0,719,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902118,1003599.00
09/14/2016 21:15,2,0.000,ALERT,213.51,301.77,60.002,1473902103,"201051344000582","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,546345.1,546345.1,716,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902120,1003600.00
09/14/2016 21:15,2,0.000,ALERT,212.83,301.17,59.981,1473902103,"201051344000955","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,560281.3,560281.3,717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902122,1003601.00
09/14/2016 21:15,2,0.000,ALERT,212.61,300.27,59.996,1473902103,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,672463.8,672463.8,741,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902123,1003602.00
09/14/2016 21:15,2,0.000,ALERT,213.06,302.68,60.002,1473902103,"201051344000579","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,564326.6,564326.6,720,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902125,1003603.00
09/14/2016 21:15,2,0.000,ALERT,213.06,301.77,59.959,1473902103,"201051344000890","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,557541.7,557541.7,718,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473902127,1003604.00
09/14/2016 21:15,2,0.000,ALERT,213.29,301.17,59.996,1473902103,"201051344000438","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,558990.6,558990.6,719,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902129,1003605.00
09/14/2016 21:15,2,0.000,ALERT,213.29,300.57,59.996,1473902103,"201051344000417","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,550086.5,550086.5,719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902131,1003606.00
09/14/2016 21:15,2,0.000,ALERT,212.61,300.87,59.996,1473902103,"274151322000083","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,810097.5,810097.5,716,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902132,1003607.00
09/14/2016 21:15,2,0.000,ALERT,213.06,300.57,59.996,1473902103,"274151322000076","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,864658.5,864658.5,722,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902134,1003608.00
09/14/2016 21:15,2,0.000,ALERT,213.06,302.68,60.007,1473902103,"201051344000868","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,548791.7,548791.7,720,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473902136,1003609.00
09/14/2016 21:15,2,0.000,ALERT,212.38,301.77,59.996,1473902103,"274151322000095","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,855942.7,855942.7,722,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902138,1003610.00
09/14/2016 21:15,2,0.000,ALERT,212.83,301.77,60.002,1473902103,"201051344000988","219011344069620",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,531546.3,531546.3,719,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473902140,1003611.00
09/14/2016 21:15,2,0.000,ALERT,213.06,300.27,59.996,1473902103,"201051344001025","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,559140.7,559140.7,719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902141,1003612.00
09/14/2016 21:15,2,0.000,ALERT,213.06,302.07,60.007,1473902103,"201051344000458","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,556148.0,556148.0,727,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902143,1003613.00
09/14/2016 21:15,2,0.000,ALERT,213.51,301.77,60.002,1473902103,"201051344000853","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,555437.8,555437.8,727,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902145,1003614.00
09/14/2016 21:15,2,0.000,ALERT,213.29,301.17,60.002,1473902103,"201051344000685","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,558211.6,558211.6,721,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902147,1003615.00
09/14/2016 21:15,2,0.000,ALERT,213.29,300.57,59.986,1473902103,"201051344000917","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,555172.9,555172.9,719,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473902149,1003616.00
09/14/2016 21:15,2,0.000,ALERT,213.29,301.17,60.002,1473902103,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,560365.2,560365.2,719,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902151,1003617.00
09/14/2016 21:15,2,0.000,ALERT,213.29,300.27,60.002,1473902103,"201051344000651","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,553474.8,553474.8,716,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902153,1003618.00
09/14/2016 21:15,2,0.000,ALERT,211.93,299.97,60.007,1473902103,"274151322000088","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,779715.2,779715.2,719,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902155,1003619.00
09/14/2016 21:15,2,0.000,ALERT,212.83,299.97,60.018,1473902103,"274151322000068","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,672898.1,672898.1,740,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473902156,1003620.00
09/14/2016 21:15,2,0.000,ALERT,212.83,300.87,59.996,1473902103,"201051344001135","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,549616.7,549616.7,717,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902158,1003621.00
09/14/2016 21:15,2,0.000,ALERT,212.61,302.68,60.007,1473902103,"201051344000594","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,560540.3,560540.3,720,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902160,1003622.00
