ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 21:15,2,0.000,ALERT,213.06,300.57,59.959,1473902103,"201051344001203","219011344069620",0.00,13.70,0,298.77,304.18,0.0,0.0,0.000,557821.3,557821.3,721,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902162,1003623.00
09/14/2016 21:15,2,0.000,ALERT,212.16,301.47,59.996,1473902103,"274151322000054","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,795760.2,795760.2,715,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902164,1003624.00
09/14/2016 21:15,2,0.000,ALERT,213.06,301.47,60.007,1473902103,"201051344000867","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,547853.9,547853.9,722,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902165,1003625.00
09/14/2016 21:15,2,0.000,ALERT,213.06,301.17,59.981,1473902103,"201051344001093","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,554554.8,554554.8,720,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902167,1003626.00
09/14/2016 21:15,2,0.000,ALERT,212.83,301.77,60.012,1473902103,"201051344000900","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,564652.1,564652.1,723,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473902169,1003627.00
09/14/2016 21:15,2,0.000,ALERT,213.06,301.17,60.012,1473902103,"201051344000648","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,553395.8,553395.8,720,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902171,1003628.00
09/14/2016 21:15,2,0.000,ALERT,213.06,302.37,60.023,1473902103,"201051344000569","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,564637.4,564637.4,724,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902172,1003629.00
09/14/2016 21:15,2,0.000,ALERT,213.06,302.07,60.002,1473902103,"201051344000983","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,557102.0,557102.0,728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902174,1003630.00
09/14/2016 21:15,2,0.000,ALERT,213.06,301.77,59.975,1473902103,"201051344001158","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,548811.1,548811.1,721,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902176,1003631.00
09/14/2016 21:15,2,0.000,ALERT,213.29,302.07,60.002,1473902103,"201051344000576","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,556370.9,556370.9,725,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902178,1003632.00
09/14/2016 21:15,2,0.000,ALERT,212.38,299.67,59.996,1473902103,"274151322000087","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,767880.9,767880.9,724,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473902180,1003633.00
09/14/2016 21:30,2,0.000,ALERT,213.74,302.37,59.981,1473903004,"201051344000645","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,555843.1,555843.1,725,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903006,1003634.00
09/14/2016 21:30,2,0.000,ALERT,212.61,300.87,60.002,1473903004,"274151322000085","219011344069620",0.00,15.30,0,299.37,312.59,0.0,0.0,0.000,795464.8,795464.8,720,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903007,1003635.00
09/14/2016 21:30,2,0.000,ALERT,213.74,302.07,59.991,1473903004,"201051344000633","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,547418.7,547418.7,724,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903009,1003636.00
09/14/2016 21:30,2,0.000,ALERT,213.29,302.37,59.991,1473903004,"201051344000469","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,550000.8,550000.8,728,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903011,1003637.00
09/14/2016 21:30,2,0.000,ALERT,212.61,300.87,60.002,1473903004,"201051344000646","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,550562.8,550562.8,720,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903013,1003638.00
09/14/2016 21:30,2,0.000,ALERT,212.61,301.47,60.012,1473903004,"274151322000052","219011344069620",0.00,15.00,0,299.07,312.59,0.0,0.0,0.000,817528.3,817528.3,719,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903015,1003639.00
09/14/2016 21:30,2,0.000,ALERT,213.29,301.47,60.034,1473903004,"201051344000585","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,560467.2,560467.2,724,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903017,1003640.00
09/14/2016 21:30,2,0.000,ALERT,213.06,301.47,59.996,1473903004,"201051344001230","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,553579.0,553579.0,721,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903018,1003641.00
09/14/2016 21:30,2,0.000,ALERT,213.51,302.07,60.023,1473903004,"201051344000582","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,546345.1,546345.1,718,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903020,1003642.00
09/14/2016 21:30,2,0.000,ALERT,212.83,301.17,59.991,1473903004,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,560281.3,560281.3,719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903022,1003643.00
09/14/2016 21:30,2,0.000,ALERT,212.61,299.97,59.959,1473903004,"274151322000094","219011344069620",0.00,15.00,0,298.77,311.99,0.0,0.0,0.000,672463.8,672463.8,743,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903024,1003644.00
09/14/2016 21:30,2,0.000,ALERT,213.06,302.68,59.996,1473903004,"201051344000579","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,564326.6,564326.6,722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903026,1003645.00
09/14/2016 21:30,2,0.000,ALERT,213.06,301.47,59.981,1473903004,"201051344000890","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,557541.7,557541.7,720,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903027,1003646.00
09/14/2016 21:30,2,0.000,ALERT,213.29,301.17,59.991,1473903004,"201051344000438","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,558990.6,558990.6,721,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903029,1003647.00
09/14/2016 21:30,2,0.000,ALERT,213.51,300.87,59.986,1473903004,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,550086.5,550086.5,721,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903031,1003648.00
09/14/2016 21:30,2,0.000,ALERT,212.61,301.17,59.986,1473903004,"274151322000083","219011344069620",0.00,14.70,0,299.37,312.89,0.0,0.0,0.000,810097.5,810097.5,718,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903033,1003649.00
09/14/2016 21:30,2,0.000,ALERT,213.29,301.17,59.981,1473903004,"274151322000076","219011344069620",0.00,15.00,0,299.07,312.59,0.0,0.0,0.000,864658.5,864658.5,724,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903034,1003650.00
09/14/2016 21:30,2,0.000,ALERT,213.29,302.98,59.991,1473903004,"201051344000868","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,548791.7,548791.7,722,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903036,1003651.00
09/14/2016 21:30,2,0.000,ALERT,212.38,301.77,59.986,1473903004,"274151322000095","219011344069620",0.00,15.00,0,300.27,313.50,0.0,0.0,0.000,855942.7,855942.7,724,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903038,1003652.00
09/14/2016 21:30,2,0.000,ALERT,213.06,301.77,59.996,1473903004,"201051344000988","219011344069620",0.00,13.30,0,297.57,303.28,0.0,0.0,0.000,531546.3,531546.3,721,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903040,1003653.00
09/14/2016 21:30,2,0.000,ALERT,213.06,300.57,59.975,1473903004,"201051344001025","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,559140.7,559140.7,721,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903042,1003654.00
09/14/2016 21:30,2,0.000,ALERT,213.06,302.07,59.996,1473903004,"201051344000458","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,556148.0,556148.0,729,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903043,1003655.00
09/14/2016 21:30,2,0.000,ALERT,213.74,302.07,59.975,1473903004,"201051344000853","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,555437.8,555437.8,729,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903045,1003656.00
09/14/2016 21:30,2,0.000,ALERT,213.51,301.47,59.981,1473903004,"201051344000685","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,558211.6,558211.6,723,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903047,1003657.00
09/14/2016 21:30,2,0.000,ALERT,213.29,300.57,59.991,1473903004,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,555172.9,555172.9,721,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903049,1003658.00
09/14/2016 21:30,2,0.000,ALERT,213.51,301.47,59.991,1473903004,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,560365.2,560365.2,721,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903051,1003659.00
09/14/2016 21:30,2,0.000,ALERT,213.29,300.57,59.954,1473903004,"201051344000651","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,553474.8,553474.8,718,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903053,1003660.00
09/14/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1473903004,"274151322000088","219011344069620",0.00,15.30,0,299.07,311.99,0.0,0.0,0.000,779715.2,779715.2,721,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903054,1003661.00
09/14/2016 21:30,2,0.000,ALERT,213.29,299.67,60.002,1473903004,"274151322000068","219011344069620",0.00,15.80,0,298.47,311.09,0.0,0.0,0.000,672898.1,672898.1,742,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903056,1003662.00
09/14/2016 21:30,2,0.000,ALERT,212.83,301.17,59.970,1473903004,"201051344001135","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,549616.7,549616.7,719,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903058,1003663.00
09/14/2016 21:30,2,0.000,ALERT,212.83,302.68,59.986,1473903004,"201051344000594","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,560540.3,560540.3,722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903060,1003664.00
09/14/2016 21:30,2,0.000,ALERT,213.06,300.57,59.991,1473903004,"201051344001203","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,557821.3,557821.3,723,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903062,1003665.00
09/14/2016 21:30,2,0.000,ALERT,212.38,301.47,59.991,1473903004,"274151322000054","219011344069620",0.00,15.50,0,299.07,312.59,0.0,0.0,0.000,795760.2,795760.2,717,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903063,1003666.00
09/14/2016 21:30,2,0.000,ALERT,213.29,301.47,59.986,1473903004,"201051344000867","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,547853.9,547853.9,724,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903065,1003667.00
09/14/2016 21:30,2,0.000,ALERT,213.06,301.17,59.986,1473903004,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,554554.8,554554.8,722,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903067,1003668.00
09/14/2016 21:30,2,0.000,ALERT,212.83,301.47,59.981,1473903004,"201051344000900","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,564652.1,564652.1,725,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903069,1003669.00
09/14/2016 21:30,2,0.000,ALERT,213.29,301.17,59.991,1473903004,"201051344000648","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,553395.8,553395.8,722,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903071,1003670.00
09/14/2016 21:30,2,0.000,ALERT,213.06,302.37,59.981,1473903004,"201051344000569","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,564637.4,564637.4,726,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903073,1003671.00
09/14/2016 21:30,2,0.000,ALERT,213.06,302.07,59.986,1473903004,"201051344000983","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,557102.0,557102.0,730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903075,1003672.00
09/14/2016 21:30,2,0.000,ALERT,213.06,301.47,59.986,1473903004,"201051344001158","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,548811.1,548811.1,723,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903076,1003673.00
09/14/2016 21:30,2,0.000,ALERT,213.51,302.37,59.981,1473903004,"201051344000576","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,556370.9,556370.9,727,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903078,1003674.00
09/14/2016 21:30,2,0.000,ALERT,212.83,300.27,59.975,1473903004,"274151322000087","219011344069620",0.00,16.30,0,298.47,311.69,0.0,0.0,0.000,767880.9,767880.9,726,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903080,1003675.00
09/14/2016 21:45,2,0.000,ALERT,213.74,302.37,60.007,1473903903,"201051344000645","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,555843.1,555843.1,727,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903905,1003676.00
09/14/2016 21:45,2,0.000,ALERT,212.61,300.57,60.012,1473903903,"274151322000085","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,795464.8,795464.8,722,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903907,1003677.00
09/14/2016 21:45,2,0.000,ALERT,213.96,302.37,60.012,1473903903,"201051344000633","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,547418.7,547418.7,726,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903909,1003678.00
09/14/2016 21:45,2,0.000,ALERT,213.51,302.37,60.012,1473903903,"201051344000469","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,550000.8,550000.8,730,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903911,1003679.00
09/14/2016 21:45,2,0.000,ALERT,212.61,301.17,60.018,1473903903,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,550562.8,550562.8,722,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903912,1003680.00
09/14/2016 21:45,2,0.000,ALERT,212.16,301.47,60.018,1473903903,"274151322000052","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,817528.3,817528.3,721,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903914,1003681.00
09/14/2016 21:45,2,0.000,ALERT,213.29,301.47,60.023,1473903903,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,560467.2,560467.2,726,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903916,1003682.00
09/14/2016 21:45,2,0.000,ALERT,212.83,301.77,60.018,1473903903,"201051344001230","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,553579.0,553579.0,723,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903918,1003683.00
09/14/2016 21:45,2,0.000,ALERT,213.51,302.07,60.012,1473903903,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,546345.1,546345.1,720,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903919,1003684.00
09/14/2016 21:45,2,0.000,ALERT,212.61,301.47,60.007,1473903903,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,560281.3,560281.3,721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903921,1003685.00
09/14/2016 21:45,2,0.000,ALERT,212.38,299.97,60.002,1473903903,"274151322000094","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,672463.8,672463.8,745,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903923,1003686.00
09/14/2016 21:45,2,0.000,ALERT,213.29,303.28,60.007,1473903903,"201051344000579","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,564326.6,564326.6,724,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903925,1003687.00
09/14/2016 21:45,2,0.000,ALERT,213.06,301.77,59.970,1473903903,"201051344000890","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,557541.7,557541.7,722,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903927,1003688.00
09/14/2016 21:45,2,0.000,ALERT,213.29,301.47,60.012,1473903903,"201051344000438","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,558990.6,558990.6,723,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903928,1003689.00
09/14/2016 21:45,2,0.000,ALERT,213.29,300.87,60.007,1473903903,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,550086.5,550086.5,723,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903930,1003690.00
09/14/2016 21:45,2,0.000,ALERT,212.38,300.87,60.007,1473903903,"274151322000083","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,810097.5,810097.5,720,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903932,1003691.00
09/14/2016 21:45,2,0.000,ALERT,212.83,300.27,60.007,1473903903,"274151322000076","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,864658.5,864658.5,726,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903934,1003692.00
09/14/2016 21:45,2,0.000,ALERT,213.29,303.28,60.034,1473903903,"201051344000868","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,548791.7,548791.7,724,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903936,1003693.00
09/14/2016 21:45,2,0.000,ALERT,212.38,301.47,60.007,1473903903,"274151322000095","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,855942.7,855942.7,726,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903938,1003694.00
09/14/2016 21:45,2,0.000,ALERT,213.06,302.37,60.012,1473903903,"201051344000988","219011344069620",0.00,13.00,0,297.57,303.58,0.0,0.0,0.000,531546.3,531546.3,723,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903940,1003695.00
09/14/2016 21:45,2,0.000,ALERT,213.06,300.87,60.012,1473903903,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,559140.7,559140.7,723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903941,1003696.00
09/14/2016 21:45,2,0.000,ALERT,213.29,302.68,60.012,1473903903,"201051344000458","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,556148.0,556148.0,731,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903943,1003697.00
09/14/2016 21:45,2,0.000,ALERT,213.96,302.68,60.007,1473903903,"201051344000853","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,555437.8,555437.8,731,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903945,1003698.00
09/14/2016 21:45,2,0.000,ALERT,213.51,301.47,60.018,1473903903,"201051344000685","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,558211.6,558211.6,725,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903947,1003699.00
09/14/2016 21:45,2,0.000,ALERT,213.29,300.87,60.007,1473903903,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,555172.9,555172.9,723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903949,1003700.00
09/14/2016 21:45,2,0.000,ALERT,213.29,301.77,60.002,1473903903,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,560365.2,560365.2,723,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903950,1003701.00
09/14/2016 21:45,2,0.000,ALERT,213.29,300.87,60.002,1473903903,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,553474.8,553474.8,720,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903952,1003702.00
09/14/2016 21:45,2,0.000,ALERT,211.93,299.97,60.028,1473903903,"274151322000088","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,779715.2,779715.2,723,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903954,1003703.00
09/14/2016 21:45,2,0.000,ALERT,212.83,299.67,60.007,1473903903,"274151322000068","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,672898.1,672898.1,744,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903956,1003704.00
09/14/2016 21:45,2,0.000,ALERT,212.83,301.47,60.002,1473903903,"201051344001135","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,549616.7,549616.7,721,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903958,1003705.00
09/14/2016 21:45,2,0.000,ALERT,213.06,303.28,60.012,1473903903,"201051344000594","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,560540.3,560540.3,724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903959,1003706.00
09/14/2016 21:45,2,0.000,ALERT,213.06,300.87,59.991,1473903903,"201051344001203","219011344069620",0.00,12.70,0,299.07,304.78,0.0,0.0,0.000,557821.3,557821.3,725,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903961,1003707.00
09/14/2016 21:45,2,0.000,ALERT,211.93,300.87,60.028,1473903903,"274151322000054","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,795760.2,795760.2,719,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903963,1003708.00
09/14/2016 21:45,2,0.000,ALERT,213.51,302.37,60.034,1473903903,"201051344000867","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,547853.9,547853.9,726,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903965,1003709.00
09/14/2016 21:45,2,0.000,ALERT,213.06,301.17,60.002,1473903903,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,554554.8,554554.8,724,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903967,1003710.00
09/14/2016 21:45,2,0.000,ALERT,213.06,302.37,60.012,1473903903,"201051344000900","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,564652.1,564652.1,727,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903968,1003711.00
09/14/2016 21:45,2,0.000,ALERT,213.51,302.07,60.007,1473903903,"201051344000648","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,553395.8,553395.8,724,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903970,1003712.00
09/14/2016 21:45,2,0.000,ALERT,213.29,302.98,60.012,1473903903,"201051344000569","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,564637.4,564637.4,728,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903972,1003713.00
09/14/2016 21:45,2,0.000,ALERT,213.29,302.68,60.007,1473903903,"201051344000983","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,557102.0,557102.0,732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903974,1003714.00
09/14/2016 21:45,2,0.000,ALERT,213.29,302.37,60.012,1473903903,"201051344001158","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,548811.1,548811.1,725,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903975,1003715.00
09/14/2016 21:45,2,0.000,ALERT,213.74,302.98,60.018,1473903903,"201051344000576","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,556370.9,556370.9,729,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473903977,1003716.00
09/14/2016 21:45,2,0.000,ALERT,212.38,300.27,60.007,1473903903,"274151322000087","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,767880.9,767880.9,728,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473903979,1003717.00
09/14/2016 22:00,2,0.000,ALERT,213.96,302.37,59.996,1473904804,"201051344000645","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,555843.1,555843.1,729,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904806,1003718.00
09/14/2016 22:00,2,0.000,ALERT,212.83,301.17,59.965,1473904804,"274151322000085","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,795464.8,795464.8,724,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904808,1003719.00
09/14/2016 22:00,2,0.000,ALERT,213.96,302.37,60.007,1473904804,"201051344000633","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,547418.7,547418.7,728,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904809,1003720.00
09/14/2016 22:00,2,0.000,ALERT,213.51,302.68,59.986,1473904804,"201051344000469","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,550000.8,550000.8,732,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904811,1003721.00
09/14/2016 22:00,2,0.000,ALERT,213.06,301.77,60.007,1473904804,"201051344000646","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,550562.8,550562.8,724,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904813,1003722.00
09/14/2016 22:00,2,0.000,ALERT,212.38,300.87,60.007,1473904804,"274151322000052","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,817528.3,817528.3,723,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904815,1003723.00
09/14/2016 22:00,2,0.000,ALERT,213.51,301.47,60.018,1473904804,"201051344000585","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,560467.2,560467.2,728,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904817,1003724.00
09/14/2016 22:00,2,0.000,ALERT,213.29,301.77,60.012,1473904804,"201051344001230","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,553579.0,553579.0,725,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904818,1003725.00
09/14/2016 22:00,2,0.000,ALERT,213.96,302.37,60.012,1473904804,"201051344000582","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,546345.1,546345.1,722,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904820,1003726.00
09/14/2016 22:00,2,0.000,ALERT,213.06,301.47,60.012,1473904804,"201051344000955","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,560281.3,560281.3,723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904822,1003727.00
09/14/2016 22:00,2,0.000,ALERT,212.83,300.87,59.991,1473904804,"274151322000094","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,672463.8,672463.8,747,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904824,1003728.00
09/14/2016 22:00,2,0.000,ALERT,213.29,302.98,60.034,1473904804,"201051344000579","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,564326.6,564326.6,726,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904825,1003729.00
09/14/2016 22:00,2,0.000,ALERT,213.29,302.07,60.023,1473904804,"201051344000890","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,557541.7,557541.7,724,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904827,1003730.00
09/14/2016 22:00,2,0.000,ALERT,213.74,301.77,60.023,1473904804,"201051344000438","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,558990.6,558990.6,725,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904829,1003731.00
09/14/2016 22:00,2,0.000,ALERT,213.51,301.17,60.039,1473904804,"201051344000417","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,550086.5,550086.5,725,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904831,1003732.00
09/14/2016 22:00,2,0.000,ALERT,212.83,302.07,60.018,1473904804,"274151322000083","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,810097.5,810097.5,722,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904833,1003733.00
09/14/2016 22:00,2,0.000,ALERT,213.29,301.47,60.018,1473904804,"274151322000076","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,864658.5,864658.5,728,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904834,1003734.00
09/14/2016 22:00,2,0.000,ALERT,213.51,303.28,60.023,1473904804,"201051344000868","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,548791.7,548791.7,726,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904836,1003735.00
09/14/2016 22:00,2,0.000,ALERT,212.83,302.68,60.023,1473904804,"274151322000095","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,855942.7,855942.7,728,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904838,1003736.00
09/14/2016 22:00,2,0.000,ALERT,213.29,302.68,60.023,1473904804,"201051344000988","219011344069620",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,531546.3,531546.3,725,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904840,1003737.00
09/14/2016 22:00,2,0.000,ALERT,213.29,301.17,60.023,1473904804,"201051344001025","219011344069620",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,559140.7,559140.7,725,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904842,1003738.00
09/14/2016 22:00,2,0.000,ALERT,213.51,302.98,60.023,1473904804,"201051344000458","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,556148.0,556148.0,733,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904844,1003739.00
09/14/2016 22:00,2,0.000,ALERT,213.96,302.98,60.012,1473904804,"201051344000853","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,555437.8,555437.8,733,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904846,1003740.00
09/14/2016 22:00,2,0.000,ALERT,213.74,301.77,60.023,1473904804,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,558211.6,558211.6,727,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904847,1003741.00
09/14/2016 22:00,2,0.000,ALERT,213.51,301.17,60.028,1473904804,"201051344000917","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,555172.9,555172.9,725,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904849,1003742.00
09/14/2016 22:00,2,0.000,ALERT,213.74,302.07,60.028,1473904804,"201051344001145","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,560365.2,560365.2,725,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904851,1003743.00
09/14/2016 22:00,2,0.000,ALERT,213.51,300.87,60.028,1473904804,"201051344000651","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,553474.8,553474.8,722,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904853,1003744.00
09/14/2016 22:00,2,0.000,ALERT,212.38,301.47,60.023,1473904804,"274151322000088","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,779715.2,779715.2,725,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904855,1003745.00
09/14/2016 22:00,2,0.000,ALERT,213.29,300.57,60.018,1473904804,"274151322000068","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,672898.1,672898.1,746,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904857,1003746.00
09/14/2016 22:00,2,0.000,ALERT,213.06,301.47,60.023,1473904804,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,549616.7,549616.7,723,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904858,1003747.00
09/14/2016 22:00,2,0.000,ALERT,213.29,303.58,60.028,1473904804,"201051344000594","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,560540.3,560540.3,726,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904860,1003748.00
09/14/2016 22:00,2,0.000,ALERT,213.51,301.47,60.028,1473904804,"201051344001203","219011344069620",0.00,12.30,0,299.37,305.08,0.0,0.0,0.000,557821.3,557821.3,727,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904862,1003749.00
09/14/2016 22:00,2,0.000,ALERT,212.83,301.47,60.018,1473904804,"274151322000054","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,795760.2,795760.2,721,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904864,1003750.00
09/14/2016 22:00,2,0.000,ALERT,213.74,302.37,60.034,1473904804,"201051344000867","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,547853.9,547853.9,728,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904866,1003751.00
09/14/2016 22:00,2,0.000,ALERT,213.29,301.47,60.028,1473904804,"201051344001093","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,554554.8,554554.8,726,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904867,1003752.00
09/14/2016 22:00,2,0.000,ALERT,213.29,302.68,60.023,1473904804,"201051344000900","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,564652.1,564652.1,729,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904869,1003753.00
09/14/2016 22:00,2,0.000,ALERT,213.74,302.07,60.034,1473904804,"201051344000648","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,553395.8,553395.8,726,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904871,1003754.00
09/14/2016 22:00,2,0.000,ALERT,213.51,302.98,60.034,1473904804,"201051344000569","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,564637.4,564637.4,730,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904873,1003755.00
09/14/2016 22:00,2,0.000,ALERT,213.51,302.98,60.034,1473904804,"201051344000983","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,557102.0,557102.0,734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904875,1003756.00
09/14/2016 22:00,2,0.000,ALERT,213.51,302.37,60.028,1473904804,"201051344001158","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,548811.1,548811.1,727,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473904876,1003757.00
09/14/2016 22:00,2,0.000,ALERT,213.96,303.28,60.034,1473904804,"201051344000576","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,556370.9,556370.9,731,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904878,1003758.00
09/14/2016 22:00,2,0.000,ALERT,212.83,300.57,60.018,1473904804,"274151322000087","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,767880.9,767880.9,730,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473904880,1003759.00
09/14/2016 22:15,2,0.000,ALERT,214.19,302.37,60.002,1473905703,"201051344000645","219011344069620",0.00,13.00,0,300.57,307.18,0.0,0.0,0.000,555843.1,555843.1,731,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905705,1003760.00
09/14/2016 22:15,2,0.000,ALERT,213.06,301.17,60.028,1473905703,"274151322000085","219011344069620",0.00,13.70,0,299.97,305.98,0.0,0.0,0.000,795464.8,795464.8,726,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905707,1003761.00
09/14/2016 22:15,2,0.000,ALERT,214.19,302.37,59.959,1473905703,"201051344000633","219011344069620",0.00,12.30,0,298.77,307.18,0.0,0.0,0.000,547418.7,547418.7,730,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473905709,1003762.00
09/14/2016 22:15,2,0.000,ALERT,213.74,302.37,59.996,1473905703,"201051344000469","219011344069620",0.00,12.00,0,299.67,307.18,0.0,0.0,0.000,550000.8,550000.8,734,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905711,1003763.00
09/14/2016 22:15,2,0.000,ALERT,212.83,301.17,60.002,1473905703,"201051344000646","219011344069620",0.00,12.30,0,299.07,308.99,0.0,0.0,0.000,550562.8,550562.8,726,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905713,1003764.00
09/14/2016 22:15,2,0.000,ALERT,212.61,301.17,59.959,1473905703,"274151322000052","219011344069620",0.00,13.70,0,299.67,306.88,0.0,0.0,0.000,817528.3,817528.3,725,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905715,1003765.00
09/14/2016 22:15,2,0.000,ALERT,213.51,301.47,59.996,1473905703,"201051344000585","219011344069620",0.00,12.70,0,299.37,308.99,0.0,0.0,0.000,560467.2,560467.2,730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905717,1003766.00
09/14/2016 22:15,2,0.000,ALERT,213.06,301.47,60.002,1473905703,"201051344001230","219011344069620",0.00,12.00,0,299.97,309.89,0.0,0.0,0.000,553579.0,553579.0,727,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905718,1003767.00
