ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 22:15,2,0.000,ALERT,213.74,301.47,60.007,1473905703,"201051344000582","219011344069620",0.00,12.30,0,300.57,309.89,0.0,0.0,0.000,546345.1,546345.1,724,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905720,1003768.00
09/14/2016 22:15,2,0.000,ALERT,212.83,300.87,59.991,1473905703,"201051344000955","219011344069620",0.00,12.70,0,299.37,309.29,0.0,0.0,0.000,560281.3,560281.3,725,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905722,1003769.00
09/14/2016 22:15,2,0.000,ALERT,213.06,300.57,59.996,1473905703,"274151322000094","219011344069620",0.00,13.30,0,299.67,305.68,0.0,0.0,0.000,672463.8,672463.8,749,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905724,1003770.00
09/14/2016 22:15,2,0.000,ALERT,213.74,303.28,59.991,1473905703,"201051344000579","219011344069620",0.00,12.70,0,301.47,307.78,0.0,0.0,0.000,564326.6,564326.6,728,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905726,1003771.00
09/14/2016 22:15,2,0.000,ALERT,213.06,301.47,59.975,1473905703,"201051344000890","219011344069620",0.00,12.70,0,299.97,310.79,0.0,0.0,0.000,557541.7,557541.7,726,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905728,1003772.00
09/14/2016 22:15,2,0.000,ALERT,213.51,301.47,59.944,1473905703,"201051344000438","219011344069620",0.00,12.00,0,299.67,309.89,0.0,0.0,0.000,558990.6,558990.6,727,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905730,1003773.00
09/14/2016 22:15,2,0.000,ALERT,213.51,300.57,59.996,1473905703,"201051344000417","219011344069620",0.00,12.30,0,299.07,308.99,0.0,0.0,0.000,550086.5,550086.5,727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905731,1003774.00
09/14/2016 22:15,2,0.000,ALERT,213.06,301.77,59.996,1473905703,"274151322000083","219011344069620",0.00,13.00,0,299.97,306.88,0.0,0.0,0.000,810097.5,810097.5,724,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905733,1003775.00
09/14/2016 22:15,2,0.000,ALERT,213.51,301.47,59.986,1473905703,"274151322000076","219011344069620",0.00,13.70,0,299.97,305.98,0.0,0.0,0.000,864658.5,864658.5,730,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473905735,1003776.00
09/14/2016 22:15,2,0.000,ALERT,213.74,303.28,60.002,1473905703,"201051344000868","219011344069620",0.00,12.70,0,301.47,308.39,0.0,0.0,0.000,548791.7,548791.7,728,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905737,1003777.00
09/14/2016 22:15,2,0.000,ALERT,213.06,302.37,59.991,1473905703,"274151322000095","219011344069620",0.00,13.30,0,300.87,307.18,0.0,0.0,0.000,855942.7,855942.7,730,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905739,1003778.00
09/14/2016 22:15,2,0.000,ALERT,213.51,302.37,59.996,1473905703,"201051344000988","219011344069620",0.00,13.00,0,298.47,306.88,0.0,0.0,0.000,531546.3,531546.3,727,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473905740,1003779.00
09/14/2016 22:15,2,0.000,ALERT,213.06,300.27,60.002,1473905703,"201051344001025","219011344069620",0.00,12.00,0,299.07,309.59,0.0,0.0,0.000,559140.7,559140.7,727,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905742,1003780.00
09/14/2016 22:15,2,0.000,ALERT,213.51,302.37,59.965,1473905703,"201051344000458","219011344069620",0.00,13.30,0,301.17,307.48,0.0,0.0,0.000,556148.0,556148.0,735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905744,1003781.00
09/14/2016 22:15,2,0.000,ALERT,213.96,302.07,60.002,1473905703,"201051344000853","219011344069620",0.00,12.30,0,301.17,307.18,0.0,0.0,0.000,555437.8,555437.8,735,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905746,1003782.00
09/14/2016 22:15,2,0.000,ALERT,213.51,301.17,59.996,1473905703,"201051344000685","219011344069620",0.00,12.30,0,299.37,309.89,0.0,0.0,0.000,558211.6,558211.6,729,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905748,1003783.00
09/14/2016 22:15,2,0.000,ALERT,213.29,300.57,60.007,1473905703,"201051344000917","219011344069620",0.00,13.30,0,298.47,308.69,0.0,0.0,0.000,555172.9,555172.9,727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473905750,1003784.00
09/14/2016 22:15,2,0.000,ALERT,213.29,301.17,59.996,1473905703,"201051344001145","219011344069620",0.00,12.00,0,299.97,310.79,0.0,0.0,0.000,560365.2,560365.2,727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905751,1003785.00
09/14/2016 22:15,2,0.000,ALERT,213.51,300.27,60.002,1473905703,"201051344000651","219011344069620",0.00,11.70,0,299.07,308.69,0.0,0.0,0.000,553474.8,553474.8,724,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905753,1003786.00
09/14/2016 22:15,2,0.000,ALERT,212.38,300.57,59.996,1473905703,"274151322000088","219011344069620",0.00,13.70,0,299.67,306.28,0.0,0.0,0.000,779715.2,779715.2,727,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473905755,1003787.00
09/14/2016 22:15,2,0.000,ALERT,213.74,300.27,59.986,1473905703,"274151322000068","219011344069620",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,672898.1,672898.1,748,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905757,1003788.00
09/14/2016 22:15,2,0.000,ALERT,212.83,301.17,60.023,1473905703,"201051344001135","219011344069620",0.00,12.30,0,299.67,309.59,0.0,0.0,0.000,549616.7,549616.7,725,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905758,1003789.00
09/14/2016 22:15,2,0.000,ALERT,213.29,303.28,59.996,1473905703,"201051344000594","219011344069620",0.00,12.70,0,300.87,308.39,0.0,0.0,0.000,560540.3,560540.3,728,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473905760,1003790.00
09/14/2016 22:15,2,0.000,ALERT,213.29,300.87,60.002,1473905703,"201051344001203","219011344069620",0.00,12.30,0,299.37,310.49,0.0,0.0,0.000,557821.3,557821.3,729,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905762,1003791.00
09/14/2016 22:15,2,0.000,ALERT,212.83,301.47,59.986,1473905703,"274151322000054","219011344069620",0.00,14.30,0,299.97,306.88,0.0,0.0,0.000,795760.2,795760.2,723,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905764,1003792.00
09/14/2016 22:15,2,0.000,ALERT,213.96,302.37,59.970,1473905703,"201051344000867","219011344069620",0.00,13.00,0,300.27,307.48,0.0,0.0,0.000,547853.9,547853.9,730,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905766,1003793.00
09/14/2016 22:15,2,0.000,ALERT,213.29,300.87,60.023,1473905703,"201051344001093","219011344069620",0.00,13.00,0,299.67,308.99,0.0,0.0,0.000,554554.8,554554.8,728,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473905767,1003794.00
09/14/2016 22:15,2,0.000,ALERT,213.29,302.07,59.996,1473905703,"201051344000900","219011344069620",0.00,12.30,0,300.57,307.48,0.0,0.0,0.000,564652.1,564652.1,731,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905769,1003795.00
09/14/2016 22:15,2,0.000,ALERT,213.96,301.77,59.991,1473905703,"201051344000648","219011344069620",0.00,12.00,0,300.27,307.18,0.0,0.0,0.000,553395.8,553395.8,728,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905771,1003796.00
09/14/2016 22:15,2,0.000,ALERT,213.74,302.68,59.991,1473905703,"201051344000569","219011344069620",0.00,12.70,0,301.47,307.78,0.0,0.0,0.000,564637.4,564637.4,732,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905773,1003797.00
09/14/2016 22:15,2,0.000,ALERT,213.51,302.37,60.002,1473905703,"201051344000983","219011344069620",0.00,12.70,0,301.17,307.48,0.0,0.0,0.000,557102.0,557102.0,736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473905775,1003798.00
09/14/2016 22:15,2,0.000,ALERT,213.51,301.77,60.002,1473905703,"201051344001158","219011344069620",0.00,12.00,0,299.97,306.88,0.0,0.0,0.000,548811.1,548811.1,729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905777,1003799.00
09/14/2016 22:15,2,0.000,ALERT,213.96,302.68,60.002,1473905703,"201051344000576","219011344069620",0.00,12.30,0,300.87,307.78,0.0,0.0,0.000,556370.9,556370.9,733,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473905779,1003800.00
09/14/2016 22:15,2,0.000,ALERT,213.29,300.87,59.996,1473905703,"274151322000087","219011344069620",0.00,14.70,0,299.07,305.98,0.0,0.0,0.000,767880.9,767880.9,732,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473905780,1003801.00
09/14/2016 22:30,2,0.000,ALERT,214.41,303.28,60.007,1473906603,"201051344000645","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,555843.1,555843.1,733,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906605,1003802.00
09/14/2016 22:30,2,0.000,ALERT,212.83,300.57,60.002,1473906603,"274151322000085","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,795464.8,795464.8,728,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906607,1003803.00
09/14/2016 22:30,2,0.000,ALERT,214.64,302.98,60.028,1473906603,"201051344000633","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,547418.7,547418.7,732,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906609,1003804.00
09/14/2016 22:30,2,0.000,ALERT,213.96,302.98,59.970,1473906603,"201051344000469","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,550000.8,550000.8,736,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906611,1003805.00
09/14/2016 22:30,2,0.000,ALERT,213.51,302.07,59.996,1473906603,"201051344000646","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,550562.8,550562.8,728,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906612,1003806.00
09/14/2016 22:30,2,0.000,ALERT,212.61,301.77,59.991,1473906603,"274151322000052","219011344069620",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,817528.3,817528.3,727,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906614,1003807.00
09/14/2016 22:30,2,0.000,ALERT,213.96,302.37,60.007,1473906603,"201051344000585","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,560467.2,560467.2,732,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906616,1003808.00
09/14/2016 22:30,2,0.000,ALERT,213.74,302.68,59.959,1473906603,"201051344001230","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,553579.0,553579.0,729,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906618,1003809.00
09/14/2016 22:30,2,0.000,ALERT,214.19,302.98,59.996,1473906603,"201051344000582","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,546345.1,546345.1,726,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906619,1003810.00
09/14/2016 22:30,2,0.000,ALERT,213.29,302.07,60.007,1473906603,"201051344000955","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,560281.3,560281.3,727,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906621,1003811.00
09/14/2016 22:30,2,0.000,ALERT,212.83,300.27,59.996,1473906603,"274151322000094","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,672463.8,672463.8,751,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906623,1003812.00
09/14/2016 22:30,2,0.000,ALERT,213.96,303.88,59.991,1473906603,"201051344000579","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,564326.6,564326.6,730,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906625,1003813.00
09/14/2016 22:30,2,0.000,ALERT,213.51,302.68,60.007,1473906603,"201051344000890","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,557541.7,557541.7,728,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906627,1003814.00
09/14/2016 22:30,2,0.000,ALERT,213.96,302.07,59.996,1473906603,"201051344000438","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,558990.6,558990.6,729,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906628,1003815.00
09/14/2016 22:30,2,0.000,ALERT,213.96,301.47,59.986,1473906603,"201051344000417","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,550086.5,550086.5,729,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906630,1003816.00
09/14/2016 22:30,2,0.000,ALERT,212.61,301.17,59.959,1473906603,"274151322000083","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,810097.5,810097.5,726,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906632,1003817.00
09/14/2016 22:30,2,0.000,ALERT,213.06,300.27,59.996,1473906603,"274151322000076","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,864658.5,864658.5,732,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906634,1003818.00
09/14/2016 22:30,2,0.000,ALERT,213.74,303.58,60.007,1473906603,"201051344000868","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,548791.7,548791.7,730,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906636,1003819.00
09/14/2016 22:30,2,0.000,ALERT,212.61,301.77,60.002,1473906603,"274151322000095","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,855942.7,855942.7,732,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906638,1003820.00
09/14/2016 22:30,2,0.000,ALERT,213.74,302.68,60.002,1473906603,"201051344000988","219011344069620",0.00,12.30,0,298.17,304.18,0.0,0.0,0.000,531546.3,531546.3,729,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906640,1003821.00
09/14/2016 22:30,2,0.000,ALERT,213.51,301.17,59.959,1473906603,"201051344001025","219011344069620",0.00,11.70,0,298.17,304.78,0.0,0.0,0.000,559140.7,559140.7,729,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906642,1003822.00
09/14/2016 22:30,2,0.000,ALERT,213.96,303.28,59.975,1473906603,"201051344000458","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,556148.0,556148.0,737,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906643,1003823.00
09/14/2016 22:30,2,0.000,ALERT,214.64,303.28,59.996,1473906603,"201051344000853","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,555437.8,555437.8,737,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906645,1003824.00
09/14/2016 22:30,2,0.000,ALERT,213.96,302.37,59.996,1473906603,"201051344000685","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,558211.6,558211.6,731,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906647,1003825.00
09/14/2016 22:30,2,0.000,ALERT,213.96,301.47,60.007,1473906603,"201051344000917","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,555172.9,555172.9,729,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906649,1003826.00
09/14/2016 22:30,2,0.000,ALERT,213.96,302.07,60.007,1473906603,"201051344001145","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,560365.2,560365.2,729,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906650,1003827.00
09/14/2016 22:30,2,0.000,ALERT,213.96,301.47,59.991,1473906603,"201051344000651","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,553474.8,553474.8,726,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906652,1003828.00
09/14/2016 22:30,2,0.000,ALERT,212.38,300.87,59.986,1473906603,"274151322000088","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,779715.2,779715.2,729,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906654,1003829.00
09/14/2016 22:30,2,0.000,ALERT,213.51,299.97,59.996,1473906603,"274151322000068","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,672898.1,672898.1,750,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906656,1003830.00
09/14/2016 22:30,2,0.000,ALERT,213.29,302.07,60.002,1473906603,"201051344001135","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,549616.7,549616.7,727,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906658,1003831.00
09/14/2016 22:30,2,0.000,ALERT,213.74,303.88,60.028,1473906603,"201051344000594","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,560540.3,560540.3,730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906659,1003832.00
09/14/2016 22:30,2,0.000,ALERT,213.96,302.07,59.996,1473906603,"201051344001203","219011344069620",0.00,12.00,0,299.07,305.98,0.0,0.0,0.000,557821.3,557821.3,731,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906661,1003833.00
09/14/2016 22:30,2,0.000,ALERT,212.61,301.17,60.002,1473906603,"274151322000054","219011344069620",0.00,13.70,0,297.57,303.28,0.0,0.0,0.000,795760.2,795760.2,725,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906663,1003834.00
09/14/2016 22:30,2,0.000,ALERT,214.19,302.68,59.981,1473906603,"201051344000867","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,547853.9,547853.9,732,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906665,1003835.00
09/14/2016 22:30,2,0.000,ALERT,213.74,302.37,60.002,1473906603,"201051344001093","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,554554.8,554554.8,730,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906666,1003836.00
09/14/2016 22:30,2,0.000,ALERT,213.74,303.28,59.996,1473906603,"201051344000900","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,564652.1,564652.1,733,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906668,1003837.00
09/14/2016 22:30,2,0.000,ALERT,214.19,302.68,59.959,1473906603,"201051344000648","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,553395.8,553395.8,730,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906670,1003838.00
09/14/2016 22:30,2,0.000,ALERT,213.96,303.58,59.996,1473906603,"201051344000569","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,564637.4,564637.4,734,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906672,1003839.00
09/14/2016 22:30,2,0.000,ALERT,213.96,303.28,59.996,1473906603,"201051344000983","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,557102.0,557102.0,738,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906674,1003840.00
09/14/2016 22:30,2,0.000,ALERT,213.96,302.98,59.991,1473906603,"201051344001158","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,548811.1,548811.1,731,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473906676,1003841.00
09/14/2016 22:30,2,0.000,ALERT,214.41,303.58,59.991,1473906603,"201051344000576","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,556370.9,556370.9,735,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906677,1003842.00
09/14/2016 22:30,2,0.000,ALERT,213.06,300.57,60.034,1473906603,"274151322000087","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,767880.9,767880.9,734,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473906679,1003843.00
09/14/2016 22:45,2,0.000,ALERT,213.96,302.07,60.007,1473907503,"201051344000645","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,555843.1,555843.1,735,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473907505,1003844.00
09/14/2016 22:45,2,0.000,ALERT,212.61,300.57,59.991,1473907503,"274151322000085","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,795464.8,795464.8,730,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907507,1003845.00
09/14/2016 22:45,2,0.000,ALERT,213.96,302.07,60.002,1473907503,"201051344000633","219011344069620",0.00,11.70,0,298.77,304.78,0.0,0.0,0.000,547418.7,547418.7,734,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907509,1003846.00
09/14/2016 22:45,2,0.000,ALERT,213.29,302.07,60.002,1473907503,"201051344000469","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,550000.8,550000.8,738,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907511,1003847.00
09/14/2016 22:45,2,0.000,ALERT,213.06,301.77,60.023,1473907503,"201051344000646","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,550562.8,550562.8,730,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907513,1003848.00
09/14/2016 22:45,2,0.000,ALERT,212.38,299.97,60.012,1473907503,"274151322000052","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,817528.3,817528.3,729,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907514,1003849.00
09/14/2016 22:45,2,0.000,ALERT,213.51,302.07,60.034,1473907503,"201051344000585","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,560467.2,560467.2,734,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907516,1003850.00
09/14/2016 22:45,2,0.000,ALERT,213.29,302.37,60.007,1473907503,"201051344001230","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,553579.0,553579.0,731,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907518,1003851.00
09/14/2016 22:45,2,0.000,ALERT,213.74,302.37,60.002,1473907503,"201051344000582","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,546345.1,546345.1,728,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907520,1003852.00
09/14/2016 22:45,2,0.000,ALERT,213.06,301.47,59.996,1473907503,"201051344000955","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,560281.3,560281.3,729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907521,1003853.00
09/14/2016 22:45,2,0.000,ALERT,212.38,299.97,59.991,1473907503,"274151322000094","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,672463.8,672463.8,753,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907523,1003854.00
09/14/2016 22:45,2,0.000,ALERT,213.51,302.98,60.034,1473907503,"201051344000579","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,564326.6,564326.6,732,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907525,1003855.00
09/14/2016 22:45,2,0.000,ALERT,213.29,302.37,60.023,1473907503,"201051344000890","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,557541.7,557541.7,730,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907527,1003856.00
09/14/2016 22:45,2,0.000,ALERT,213.51,302.37,60.018,1473907503,"201051344000438","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,558990.6,558990.6,731,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907529,1003857.00
09/14/2016 22:45,2,0.000,ALERT,213.51,301.47,60.028,1473907503,"201051344000417","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,550086.5,550086.5,731,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473907530,1003858.00
09/14/2016 22:45,2,0.000,ALERT,212.38,301.17,59.991,1473907503,"274151322000083","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,810097.5,810097.5,728,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907532,1003859.00
09/14/2016 22:45,2,0.000,ALERT,213.06,301.17,60.002,1473907503,"274151322000076","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,864658.5,864658.5,734,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907534,1003860.00
09/14/2016 22:45,2,0.000,ALERT,213.51,303.28,59.996,1473907503,"201051344000868","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,548791.7,548791.7,732,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473907536,1003861.00
09/14/2016 22:45,2,0.000,ALERT,212.38,301.77,60.028,1473907503,"274151322000095","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,855942.7,855942.7,734,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907538,1003862.00
09/14/2016 22:45,2,0.000,ALERT,213.29,302.37,59.996,1473907503,"201051344000988","219011344069620",0.00,12.30,0,298.17,304.48,0.0,0.0,0.000,531546.3,531546.3,731,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907540,1003863.00
09/14/2016 22:45,2,0.000,ALERT,213.29,301.17,60.007,1473907503,"201051344001025","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,559140.7,559140.7,731,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473907541,1003864.00
09/14/2016 22:45,2,0.000,ALERT,213.29,302.37,59.996,1473907503,"201051344000458","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,556148.0,556148.0,739,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907543,1003865.00
09/14/2016 22:45,2,0.000,ALERT,213.96,302.37,60.002,1473907503,"201051344000853","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,555437.8,555437.8,739,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907545,1003866.00
09/14/2016 22:45,2,0.000,ALERT,213.74,302.07,60.002,1473907503,"201051344000685","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,558211.6,558211.6,733,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907547,1003867.00
09/14/2016 22:45,2,0.000,ALERT,213.51,301.47,59.991,1473907503,"201051344000917","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,555172.9,555172.9,731,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473907549,1003868.00
09/14/2016 22:45,2,0.000,ALERT,213.74,302.07,60.002,1473907503,"201051344001145","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,560365.2,560365.2,731,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473907550,1003869.00
09/14/2016 22:45,2,0.000,ALERT,213.51,301.17,59.970,1473907503,"201051344000651","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,553474.8,553474.8,728,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907552,1003870.00
09/14/2016 22:45,2,0.000,ALERT,211.93,300.87,60.007,1473907503,"274151322000088","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,779715.2,779715.2,731,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907554,1003871.00
09/14/2016 22:45,2,0.000,ALERT,212.83,299.97,60.002,1473907503,"274151322000068","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,672898.1,672898.1,752,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907556,1003872.00
09/14/2016 22:45,2,0.000,ALERT,213.06,302.07,60.002,1473907503,"201051344001135","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,549616.7,549616.7,729,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907557,1003873.00
09/14/2016 22:45,2,0.000,ALERT,213.06,302.98,60.034,1473907503,"201051344000594","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,560540.3,560540.3,732,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907559,1003874.00
09/14/2016 22:45,2,0.000,ALERT,213.29,301.47,59.991,1473907503,"201051344001203","219011344069620",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,557821.3,557821.3,733,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907561,1003875.00
09/14/2016 22:45,2,0.000,ALERT,212.16,300.87,59.996,1473907503,"274151322000054","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,795760.2,795760.2,727,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907563,1003876.00
09/14/2016 22:45,2,0.000,ALERT,213.74,302.37,60.007,1473907503,"201051344000867","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,547853.9,547853.9,734,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907565,1003877.00
09/14/2016 22:45,2,0.000,ALERT,213.29,301.77,60.002,1473907503,"201051344001093","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,554554.8,554554.8,732,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907567,1003878.00
09/14/2016 22:45,2,0.000,ALERT,213.29,302.68,59.996,1473907503,"201051344000900","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,564652.1,564652.1,735,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907568,1003879.00
09/14/2016 22:45,2,0.000,ALERT,213.74,301.77,60.007,1473907503,"201051344000648","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,553395.8,553395.8,732,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907570,1003880.00
09/14/2016 22:45,2,0.000,ALERT,213.51,302.98,60.007,1473907503,"201051344000569","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,564637.4,564637.4,736,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907572,1003881.00
09/14/2016 22:45,2,0.000,ALERT,213.51,302.68,60.007,1473907503,"201051344000983","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,557102.0,557102.0,740,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907574,1003882.00
09/14/2016 22:45,2,0.000,ALERT,213.51,302.37,60.012,1473907503,"201051344001158","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,548811.1,548811.1,733,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473907576,1003883.00
09/14/2016 22:45,2,0.000,ALERT,213.96,302.98,60.002,1473907503,"201051344000576","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,556370.9,556370.9,737,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473907578,1003884.00
09/14/2016 22:45,2,0.000,ALERT,212.61,300.57,59.996,1473907503,"274151322000087","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,767880.9,767880.9,736,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473907579,1003885.00
09/14/2016 23:00,2,0.000,ALERT,214.19,302.98,59.991,1473908403,"201051344000645","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,555843.1,555843.1,737,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473908405,1003886.00
09/14/2016 23:00,2,0.000,ALERT,212.83,300.57,60.007,1473908403,"274151322000085","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,795464.8,795464.8,732,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908407,1003887.00
09/14/2016 23:00,2,0.000,ALERT,214.19,302.68,60.002,1473908403,"201051344000633","219011344069620",0.00,11.30,0,298.47,303.88,0.0,0.0,0.000,547418.7,547418.7,736,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908409,1003888.00
09/14/2016 23:00,2,0.000,ALERT,213.74,302.98,59.991,1473908403,"201051344000469","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,550000.8,550000.8,740,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908411,1003889.00
09/14/2016 23:00,2,0.000,ALERT,212.83,302.07,60.007,1473908403,"201051344000646","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,550562.8,550562.8,732,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473908413,1003890.00
09/14/2016 23:00,2,0.000,ALERT,212.38,301.47,59.959,1473908403,"274151322000052","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,817528.3,817528.3,731,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908414,1003891.00
09/14/2016 23:00,2,0.000,ALERT,213.51,302.37,59.996,1473908403,"201051344000585","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,560467.2,560467.2,736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908416,1003892.00
09/14/2016 23:00,2,0.000,ALERT,213.29,302.68,60.007,1473908403,"201051344001230","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,553579.0,553579.0,733,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908418,1003893.00
09/14/2016 23:00,2,0.000,ALERT,213.74,302.98,60.002,1473908403,"201051344000582","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,546345.1,546345.1,730,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908420,1003894.00
09/14/2016 23:00,2,0.000,ALERT,212.83,302.07,60.028,1473908403,"201051344000955","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,560281.3,560281.3,731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473908421,1003895.00
09/14/2016 23:00,2,0.000,ALERT,212.61,300.27,59.996,1473908403,"274151322000094","219011344069620",0.00,12.00,0,298.77,301.77,0.0,0.0,0.000,672463.8,672463.8,755,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908423,1003896.00
09/14/2016 23:00,2,0.000,ALERT,213.96,303.88,59.991,1473908403,"201051344000579","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,564326.6,564326.6,734,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908425,1003897.00
09/14/2016 23:00,2,0.000,ALERT,213.06,302.98,60.002,1473908403,"201051344000890","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,557541.7,557541.7,732,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473908427,1003898.00
09/14/2016 23:00,2,0.000,ALERT,213.29,302.37,59.996,1473908403,"201051344000438","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,558990.6,558990.6,733,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908429,1003899.00
09/14/2016 23:00,2,0.000,ALERT,213.51,302.07,60.012,1473908403,"201051344000417","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,550086.5,550086.5,733,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908431,1003900.00
09/14/2016 23:00,2,0.000,ALERT,212.83,301.77,59.991,1473908403,"274151322000083","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,810097.5,810097.5,730,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908432,1003901.00
09/14/2016 23:00,2,0.000,ALERT,213.29,300.87,59.981,1473908403,"274151322000076","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,864658.5,864658.5,736,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908434,1003902.00
09/14/2016 23:00,2,0.000,ALERT,213.51,303.88,60.007,1473908403,"201051344000868","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,548791.7,548791.7,734,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908436,1003903.00
09/14/2016 23:00,2,0.000,ALERT,212.83,302.07,59.996,1473908403,"274151322000095","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,855942.7,855942.7,736,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908438,1003904.00
09/14/2016 23:00,2,0.000,ALERT,213.51,303.28,60.012,1473908403,"201051344000988","219011344069620",0.00,12.00,0,297.87,304.18,0.0,0.0,0.000,531546.3,531546.3,733,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908440,1003905.00
09/14/2016 23:00,2,0.000,ALERT,213.06,301.77,60.034,1473908403,"201051344001025","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,559140.7,559140.7,733,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908442,1003906.00
09/14/2016 23:00,2,0.000,ALERT,213.51,303.28,60.002,1473908403,"201051344000458","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,556148.0,556148.0,741,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908443,1003907.00
09/14/2016 23:00,2,0.000,ALERT,214.19,303.28,60.007,1473908403,"201051344000853","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,555437.8,555437.8,741,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908445,1003908.00
09/14/2016 23:00,2,0.000,ALERT,213.74,302.68,60.007,1473908403,"201051344000685","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,558211.6,558211.6,735,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908447,1003909.00
09/14/2016 23:00,2,0.000,ALERT,213.51,302.07,60.012,1473908403,"201051344000917","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,555172.9,555172.9,733,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908449,1003910.00
09/14/2016 23:00,2,0.000,ALERT,213.74,302.98,60.012,1473908403,"201051344001145","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,560365.2,560365.2,733,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908451,1003911.00
09/14/2016 23:00,2,0.000,ALERT,213.51,302.07,60.012,1473908403,"201051344000651","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,553474.8,553474.8,730,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908452,1003912.00
