ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2016 23:00,2,0.000,ALERT,212.38,301.47,60.002,1473908403,"274151322000088","219011344069620",0.00,12.70,0,299.07,302.07,0.0,0.0,0.000,779715.2,779715.2,733,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908454,1003913.00
09/14/2016 23:00,2,0.000,ALERT,213.29,300.27,60.002,1473908403,"274151322000068","219011344069620",0.00,13.30,0,298.47,301.47,0.0,0.0,0.000,672898.1,672898.1,754,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908456,1003914.00
09/14/2016 23:00,2,0.000,ALERT,213.06,302.68,59.996,1473908403,"201051344001135","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,549616.7,549616.7,731,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908458,1003915.00
09/14/2016 23:00,2,0.000,ALERT,213.29,303.88,59.959,1473908403,"201051344000594","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,560540.3,560540.3,734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473908460,1003916.00
09/14/2016 23:00,2,0.000,ALERT,213.29,301.77,60.034,1473908403,"201051344001203","219011344069620",0.00,11.30,0,299.67,305.38,0.0,0.0,0.000,557821.3,557821.3,735,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473908461,1003917.00
09/14/2016 23:00,2,0.000,ALERT,212.61,301.17,60.002,1473908403,"274151322000054","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,795760.2,795760.2,729,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908463,1003918.00
09/14/2016 23:00,2,0.000,ALERT,213.74,302.98,60.007,1473908403,"201051344000867","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,547853.9,547853.9,736,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908465,1003919.00
09/14/2016 23:00,2,0.000,ALERT,213.29,302.07,60.002,1473908403,"201051344001093","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,554554.8,554554.8,734,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908467,1003920.00
09/14/2016 23:00,2,0.000,ALERT,213.51,303.28,59.965,1473908403,"201051344000900","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,564652.1,564652.1,737,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473908468,1003921.00
09/14/2016 23:00,2,0.000,ALERT,213.96,302.68,60.002,1473908403,"201051344000648","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,553395.8,553395.8,734,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473908470,1003922.00
09/14/2016 23:00,2,0.000,ALERT,213.74,303.88,59.991,1473908403,"201051344000569","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,564637.4,564637.4,738,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908472,1003923.00
09/14/2016 23:00,2,0.000,ALERT,213.51,303.58,60.002,1473908403,"201051344000983","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,557102.0,557102.0,742,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908474,1003924.00
09/14/2016 23:00,2,0.000,ALERT,213.74,302.98,60.002,1473908403,"201051344001158","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,548811.1,548811.1,735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473908476,1003925.00
09/14/2016 23:00,2,0.000,ALERT,214.19,303.58,59.996,1473908403,"201051344000576","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,556370.9,556370.9,739,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473908477,1003926.00
09/14/2016 23:00,2,0.000,ALERT,213.06,300.57,59.986,1473908403,"274151322000087","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,767880.9,767880.9,738,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473908479,1003927.00
09/14/2016 23:15,2,0.000,ALERT,214.41,303.58,60.007,1473909303,"201051344000645","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,555843.1,555843.1,739,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909305,1003928.00
09/14/2016 23:15,2,0.000,ALERT,212.83,301.17,60.002,1473909303,"274151322000085","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,795464.8,795464.8,734,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909307,1003929.00
09/14/2016 23:15,2,0.000,ALERT,214.41,303.28,60.007,1473909303,"201051344000633","219011344069620",0.00,11.30,0,299.07,304.48,0.0,0.0,0.000,547418.7,547418.7,738,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909309,1003930.00
09/14/2016 23:15,2,0.000,ALERT,213.96,303.58,59.996,1473909303,"201051344000469","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,550000.8,550000.8,742,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909311,1003931.00
09/14/2016 23:15,2,0.000,ALERT,213.29,302.07,60.034,1473909303,"201051344000646","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,550562.8,550562.8,734,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909312,1003932.00
09/14/2016 23:15,2,0.000,ALERT,212.61,301.47,59.996,1473909303,"274151322000052","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,817528.3,817528.3,733,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909314,1003933.00
09/14/2016 23:15,2,0.000,ALERT,213.74,302.37,59.986,1473909303,"201051344000585","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,560467.2,560467.2,738,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909316,1003934.00
09/14/2016 23:15,2,0.000,ALERT,213.51,302.98,60.002,1473909303,"201051344001230","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,553579.0,553579.0,735,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909318,1003935.00
09/14/2016 23:15,2,0.000,ALERT,213.96,302.98,59.970,1473909303,"201051344000582","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,546345.1,546345.1,732,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909320,1003936.00
09/14/2016 23:15,2,0.000,ALERT,213.29,302.37,59.996,1473909303,"201051344000955","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,560281.3,560281.3,733,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909321,1003937.00
09/14/2016 23:15,2,0.000,ALERT,212.83,300.87,60.007,1473909303,"274151322000094","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,672463.8,672463.8,757,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909323,1003938.00
09/14/2016 23:15,2,0.000,ALERT,213.96,304.18,60.018,1473909303,"201051344000579","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,564326.6,564326.6,736,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909325,1003939.00
09/14/2016 23:15,2,0.000,ALERT,213.51,302.98,60.012,1473909303,"201051344000890","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,557541.7,557541.7,734,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909327,1003940.00
09/14/2016 23:15,2,0.000,ALERT,213.74,302.68,60.012,1473909303,"201051344000438","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,558990.6,558990.6,735,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909328,1003941.00
09/14/2016 23:15,2,0.000,ALERT,213.74,302.07,60.023,1473909303,"201051344000417","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,550086.5,550086.5,735,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909330,1003942.00
09/14/2016 23:15,2,0.000,ALERT,212.83,302.07,60.012,1473909303,"274151322000083","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,810097.5,810097.5,732,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909332,1003943.00
09/14/2016 23:15,2,0.000,ALERT,213.29,301.77,60.012,1473909303,"274151322000076","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,864658.5,864658.5,738,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909334,1003944.00
09/14/2016 23:15,2,0.000,ALERT,213.96,304.48,60.012,1473909303,"201051344000868","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,548791.7,548791.7,736,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909336,1003945.00
09/14/2016 23:15,2,0.000,ALERT,212.83,302.68,60.002,1473909303,"274151322000095","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,855942.7,855942.7,738,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909338,1003946.00
09/14/2016 23:15,2,0.000,ALERT,213.51,303.28,60.002,1473909303,"201051344000988","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,531546.3,531546.3,735,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909340,1003947.00
09/14/2016 23:15,2,0.000,ALERT,213.74,301.77,60.002,1473909303,"201051344001025","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,559140.7,559140.7,735,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909342,1003948.00
09/14/2016 23:15,2,0.000,ALERT,213.74,303.88,59.981,1473909303,"201051344000458","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,556148.0,556148.0,743,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909344,1003949.00
09/14/2016 23:15,2,0.000,ALERT,214.41,303.58,60.007,1473909303,"201051344000853","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,555437.8,555437.8,743,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909345,1003950.00
09/14/2016 23:15,2,0.000,ALERT,213.96,302.37,59.981,1473909303,"201051344000685","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,558211.6,558211.6,737,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909347,1003951.00
09/14/2016 23:15,2,0.000,ALERT,213.74,301.77,60.002,1473909303,"201051344000917","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,555172.9,555172.9,735,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909349,1003952.00
09/14/2016 23:15,2,0.000,ALERT,213.96,302.68,60.007,1473909303,"201051344001145","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,560365.2,560365.2,735,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909351,1003953.00
09/14/2016 23:15,2,0.000,ALERT,213.74,301.47,60.028,1473909303,"201051344000651","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,553474.8,553474.8,732,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909353,1003954.00
09/14/2016 23:15,2,0.000,ALERT,212.38,301.17,59.996,1473909303,"274151322000088","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,779715.2,779715.2,735,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909354,1003955.00
09/14/2016 23:15,2,0.000,ALERT,213.29,300.57,59.996,1473909303,"274151322000068","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,672898.1,672898.1,756,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909356,1003956.00
09/14/2016 23:15,2,0.000,ALERT,213.29,302.37,60.007,1473909303,"201051344001135","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,549616.7,549616.7,733,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909358,1003957.00
09/14/2016 23:15,2,0.000,ALERT,213.51,304.18,60.012,1473909303,"201051344000594","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,560540.3,560540.3,736,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909360,1003958.00
09/14/2016 23:15,2,0.000,ALERT,213.74,302.07,60.002,1473909303,"201051344001203","219011344069620",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,557821.3,557821.3,737,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909362,1003959.00
09/14/2016 23:15,2,0.000,ALERT,212.61,302.07,59.991,1473909303,"274151322000054","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,795760.2,795760.2,731,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909363,1003960.00
09/14/2016 23:15,2,0.000,ALERT,213.96,303.28,60.002,1473909303,"201051344000867","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,547853.9,547853.9,738,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909365,1003961.00
09/14/2016 23:15,2,0.000,ALERT,213.51,302.37,60.023,1473909303,"201051344001093","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,554554.8,554554.8,736,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909367,1003962.00
09/14/2016 23:15,2,0.000,ALERT,213.51,303.58,60.023,1473909303,"201051344000900","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,564652.1,564652.1,739,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909369,1003963.00
09/14/2016 23:15,2,0.000,ALERT,213.96,302.98,60.002,1473909303,"201051344000648","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,553395.8,553395.8,736,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909371,1003964.00
09/14/2016 23:15,2,0.000,ALERT,213.96,304.18,60.007,1473909303,"201051344000569","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,564637.4,564637.4,740,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909372,1003965.00
09/14/2016 23:15,2,0.000,ALERT,213.96,303.88,60.002,1473909303,"201051344000983","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,557102.0,557102.0,744,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909374,1003966.00
09/14/2016 23:15,2,0.000,ALERT,213.96,303.28,60.039,1473909303,"201051344001158","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,548811.1,548811.1,737,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909376,1003967.00
09/14/2016 23:15,2,0.000,ALERT,214.41,304.18,59.991,1473909303,"201051344000576","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,556370.9,556370.9,741,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473909378,1003968.00
09/14/2016 23:15,2,0.000,ALERT,212.83,300.87,59.996,1473909303,"274151322000087","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,767880.9,767880.9,740,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473909380,1003969.00
09/14/2016 23:30,2,0.000,ALERT,214.41,304.18,60.002,1473910203,"201051344000645","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,555843.1,555843.1,741,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910205,1003970.00
09/14/2016 23:30,2,0.000,ALERT,212.83,302.07,60.007,1473910203,"274151322000085","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,795464.8,795464.8,736,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910207,1003971.00
09/14/2016 23:30,2,0.000,ALERT,214.41,304.18,59.986,1473910203,"201051344000633","219011344069620",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,547418.7,547418.7,740,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910208,1003972.00
09/14/2016 23:30,2,0.000,ALERT,213.96,304.18,60.012,1473910203,"201051344000469","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,550000.8,550000.8,744,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910210,1003973.00
09/14/2016 23:30,2,0.000,ALERT,213.51,302.98,60.023,1473910203,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,550562.8,550562.8,736,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910212,1003974.00
09/14/2016 23:30,2,0.000,ALERT,212.38,301.47,60.007,1473910203,"274151322000052","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,817528.3,817528.3,735,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910214,1003975.00
09/14/2016 23:30,2,0.000,ALERT,213.74,302.98,60.007,1473910203,"201051344000585","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,560467.2,560467.2,740,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910216,1003976.00
09/14/2016 23:30,2,0.000,ALERT,213.51,303.28,59.986,1473910203,"201051344001230","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,553579.0,553579.0,737,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910217,1003977.00
09/14/2016 23:30,2,0.000,ALERT,214.19,303.58,60.034,1473910203,"201051344000582","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,546345.1,546345.1,734,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910219,1003978.00
09/14/2016 23:30,2,0.000,ALERT,213.29,302.68,60.012,1473910203,"201051344000955","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,560281.3,560281.3,735,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910221,1003979.00
09/14/2016 23:30,2,0.000,ALERT,212.83,301.47,60.012,1473910203,"274151322000094","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,672463.8,672463.8,759,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910223,1003980.00
09/14/2016 23:30,2,0.000,ALERT,213.96,304.48,60.007,1473910203,"201051344000579","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,564326.6,564326.6,738,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910225,1003981.00
09/14/2016 23:30,2,0.000,ALERT,213.74,303.58,60.002,1473910203,"201051344000890","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,557541.7,557541.7,736,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910226,1003982.00
09/14/2016 23:30,2,0.000,ALERT,213.96,302.98,59.996,1473910203,"201051344000438","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,558990.6,558990.6,737,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910228,1003983.00
09/14/2016 23:30,2,0.000,ALERT,213.96,302.37,60.002,1473910203,"201051344000417","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,550086.5,550086.5,737,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910230,1003984.00
09/14/2016 23:30,2,0.000,ALERT,212.83,302.07,60.034,1473910203,"274151322000083","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,810097.5,810097.5,734,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910232,1003985.00
09/14/2016 23:30,2,0.000,ALERT,213.51,302.37,60.012,1473910203,"274151322000076","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,864658.5,864658.5,740,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910234,1003986.00
09/14/2016 23:30,2,0.000,ALERT,213.96,305.38,60.028,1473910203,"201051344000868","219011344069620",0.00,11.30,0,302.68,306.58,0.0,0.0,0.000,548791.7,548791.7,738,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910235,1003987.00
09/14/2016 23:30,2,0.000,ALERT,212.83,303.28,60.002,1473910203,"274151322000095","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,855942.7,855942.7,740,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910237,1003988.00
09/14/2016 23:30,2,0.000,ALERT,213.74,304.48,59.996,1473910203,"201051344000988","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,531546.3,531546.3,737,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910239,1003989.00
09/14/2016 23:30,2,0.000,ALERT,213.51,302.37,60.007,1473910203,"201051344001025","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,559140.7,559140.7,737,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910241,1003990.00
09/14/2016 23:30,2,0.000,ALERT,213.74,304.18,60.012,1473910203,"201051344000458","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,556148.0,556148.0,745,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910243,1003991.00
09/14/2016 23:30,2,0.000,ALERT,214.64,304.48,59.996,1473910203,"201051344000853","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,555437.8,555437.8,745,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910244,1003992.00
09/14/2016 23:30,2,0.000,ALERT,213.96,302.68,60.018,1473910203,"201051344000685","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,558211.6,558211.6,739,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910246,1003993.00
09/14/2016 23:30,2,0.000,ALERT,213.74,302.37,60.012,1473910203,"201051344000917","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,555172.9,555172.9,737,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910248,1003994.00
09/14/2016 23:30,2,0.000,ALERT,213.96,302.98,59.996,1473910203,"201051344001145","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,560365.2,560365.2,737,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910250,1003995.00
09/14/2016 23:30,2,0.000,ALERT,213.74,302.07,60.002,1473910203,"201051344000651","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,553474.8,553474.8,734,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910252,1003996.00
09/14/2016 23:30,2,0.000,ALERT,212.38,301.77,59.996,1473910203,"274151322000088","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,779715.2,779715.2,737,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910253,1003997.00
09/14/2016 23:30,2,0.000,ALERT,213.51,301.47,59.996,1473910203,"274151322000068","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,672898.1,672898.1,758,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910255,1003998.00
09/14/2016 23:30,2,0.000,ALERT,213.29,302.68,59.986,1473910203,"201051344001135","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,549616.7,549616.7,735,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910257,1003999.00
09/14/2016 23:30,2,0.000,ALERT,213.51,304.78,60.007,1473910203,"201051344000594","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,560540.3,560540.3,738,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910259,1004000.00
09/14/2016 23:30,2,0.000,ALERT,213.51,302.07,60.002,1473910203,"201051344001203","219011344069620",0.00,11.00,0,300.27,305.68,0.0,0.0,0.000,557821.3,557821.3,739,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910261,1004001.00
09/14/2016 23:30,2,0.000,ALERT,212.61,302.68,59.996,1473910203,"274151322000054","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,795760.2,795760.2,733,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910263,1004002.00
09/14/2016 23:30,2,0.000,ALERT,214.19,303.88,60.002,1473910203,"201051344000867","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,547853.9,547853.9,740,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910264,1004003.00
09/14/2016 23:30,2,0.000,ALERT,213.51,302.68,59.954,1473910203,"201051344001093","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,554554.8,554554.8,738,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910266,1004004.00
09/14/2016 23:30,2,0.000,ALERT,213.74,304.18,60.002,1473910203,"201051344000900","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,564652.1,564652.1,741,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910268,1004005.00
09/14/2016 23:30,2,0.000,ALERT,213.74,303.28,59.954,1473910203,"201051344000648","219011344069620",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,553395.8,553395.8,738,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910270,1004006.00
09/14/2016 23:30,2,0.000,ALERT,213.96,304.78,59.991,1473910203,"201051344000569","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,564637.4,564637.4,742,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910272,1004007.00
09/14/2016 23:30,2,0.000,ALERT,213.74,304.18,59.986,1473910203,"201051344000983","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,557102.0,557102.0,746,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910273,1004008.00
09/14/2016 23:30,2,0.000,ALERT,213.74,303.58,60.018,1473910203,"201051344001158","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,548811.1,548811.1,739,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910275,1004009.00
09/14/2016 23:30,2,0.000,ALERT,214.19,304.18,59.991,1473910203,"201051344000576","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,556370.9,556370.9,743,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473910277,1004010.00
09/14/2016 23:30,2,0.000,ALERT,212.83,301.77,59.991,1473910203,"274151322000087","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,767880.9,767880.9,742,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473910279,1004011.00
09/14/2016 23:45,2,0.000,ALERT,213.96,303.58,59.986,1473911103,"201051344000645","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,555843.1,555843.1,743,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911105,1004012.00
09/14/2016 23:45,2,0.000,ALERT,212.83,301.17,59.970,1473911103,"274151322000085","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,795464.8,795464.8,738,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911107,1004013.00
09/14/2016 23:45,2,0.000,ALERT,214.19,303.28,59.970,1473911103,"201051344000633","219011344069620",0.00,11.00,0,300.27,305.68,0.0,0.0,0.000,547418.7,547418.7,742,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911109,1004014.00
09/14/2016 23:45,2,0.000,ALERT,213.74,303.58,59.996,1473911103,"201051344000469","219011344069620",0.00,10.70,0,300.87,305.68,0.0,0.0,0.000,550000.8,550000.8,746,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473911110,1004015.00
09/14/2016 23:45,2,0.000,ALERT,213.06,302.37,59.986,1473911103,"201051344000646","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,550562.8,550562.8,738,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911113,1004016.00
09/14/2016 23:45,2,0.000,ALERT,212.38,302.37,59.981,1473911103,"274151322000052","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,817528.3,817528.3,737,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911114,1004017.00
09/14/2016 23:45,2,0.000,ALERT,213.74,302.68,59.975,1473911103,"201051344000585","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,560467.2,560467.2,742,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911116,1004018.00
09/14/2016 23:45,2,0.000,ALERT,213.29,302.68,59.981,1473911103,"201051344001230","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,553579.0,553579.0,739,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473911118,1004019.00
09/14/2016 23:45,2,0.000,ALERT,213.74,303.28,59.965,1473911103,"201051344000582","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,546345.1,546345.1,736,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473911120,1004020.00
09/14/2016 23:45,2,0.000,ALERT,213.06,302.37,59.986,1473911103,"201051344000955","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,560281.3,560281.3,737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911122,1004021.00
09/14/2016 23:45,2,0.000,ALERT,212.61,300.87,59.975,1473911103,"274151322000094","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,672463.8,672463.8,761,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911123,1004022.00
09/14/2016 23:45,2,0.000,ALERT,213.51,304.18,59.981,1473911103,"201051344000579","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,564326.6,564326.6,740,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911125,1004023.00
09/14/2016 23:45,2,0.000,ALERT,213.29,302.98,59.981,1473911103,"201051344000890","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,557541.7,557541.7,738,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473911127,1004024.00
09/14/2016 23:45,2,0.000,ALERT,213.51,302.37,59.975,1473911103,"201051344000438","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,558990.6,558990.6,739,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473911129,1004025.00
09/14/2016 23:45,2,0.000,ALERT,213.74,301.77,59.991,1473911103,"201051344000417","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,550086.5,550086.5,739,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911131,1004026.00
09/14/2016 23:45,2,0.000,ALERT,212.38,302.07,60.007,1473911103,"274151322000083","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,810097.5,810097.5,736,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473911132,1004027.00
09/14/2016 23:45,2,0.000,ALERT,213.06,301.47,59.986,1473911103,"274151322000076","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,864658.5,864658.5,742,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911134,1004028.00
09/14/2016 23:45,2,0.000,ALERT,213.51,304.48,59.949,1473911103,"201051344000868","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,548791.7,548791.7,740,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473911136,1004029.00
09/14/2016 23:45,2,0.000,ALERT,212.61,302.37,59.991,1473911103,"274151322000095","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,855942.7,855942.7,742,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911138,1004030.00
09/14/2016 23:45,2,0.000,ALERT,213.29,303.58,59.981,1473911103,"201051344000988","219011344069620",0.00,11.70,0,299.37,305.98,0.0,0.0,0.000,531546.3,531546.3,739,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911140,1004031.00
09/14/2016 23:45,2,0.000,ALERT,213.29,301.47,59.965,1473911103,"201051344001025","219011344069620",0.00,10.70,0,300.27,305.08,0.0,0.0,0.000,559140.7,559140.7,739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911142,1004032.00
09/14/2016 23:45,2,0.000,ALERT,213.51,303.58,59.975,1473911103,"201051344000458","219011344069620",0.00,12.00,0,302.07,306.88,0.0,0.0,0.000,556148.0,556148.0,747,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911143,1004033.00
09/14/2016 23:45,2,0.000,ALERT,214.19,303.88,60.002,1473911103,"201051344000853","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,555437.8,555437.8,747,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911145,1004034.00
09/14/2016 23:45,2,0.000,ALERT,213.74,302.68,59.991,1473911103,"201051344000685","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,558211.6,558211.6,741,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911147,1004035.00
09/14/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1473911103,"201051344000917","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,555172.9,555172.9,739,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911149,1004036.00
09/14/2016 23:45,2,0.000,ALERT,213.74,302.68,60.002,1473911103,"201051344001145","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,560365.2,560365.2,739,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911151,1004037.00
09/14/2016 23:45,2,0.000,ALERT,213.74,302.07,59.996,1473911103,"201051344000651","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,553474.8,553474.8,736,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473911152,1004038.00
09/14/2016 23:45,2,0.000,ALERT,212.16,301.77,60.028,1473911103,"274151322000088","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,779715.2,779715.2,739,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473911154,1004039.00
09/14/2016 23:45,2,0.000,ALERT,213.29,300.57,59.991,1473911103,"274151322000068","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,672898.1,672898.1,760,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911156,1004040.00
09/14/2016 23:45,2,0.000,ALERT,213.29,302.68,59.996,1473911103,"201051344001135","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,549616.7,549616.7,737,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911158,1004041.00
09/14/2016 23:45,2,0.000,ALERT,213.29,304.48,59.991,1473911103,"201051344000594","219011344069620",0.00,11.30,0,301.77,306.58,0.0,0.0,0.000,560540.3,560540.3,740,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911160,1004042.00
09/14/2016 23:45,2,0.000,ALERT,213.51,302.07,60.028,1473911103,"201051344001203","219011344069620",0.00,11.00,0,300.57,305.98,0.0,0.0,0.000,557821.3,557821.3,741,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911161,1004043.00
09/14/2016 23:45,2,0.000,ALERT,212.38,301.17,59.965,1473911103,"274151322000054","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,795760.2,795760.2,735,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911163,1004044.00
09/14/2016 23:45,2,0.000,ALERT,213.74,303.28,59.986,1473911103,"201051344000867","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,547853.9,547853.9,742,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911165,1004045.00
09/14/2016 23:45,2,0.000,ALERT,213.51,302.37,59.986,1473911103,"201051344001093","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,554554.8,554554.8,740,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911167,1004046.00
09/14/2016 23:45,2,0.000,ALERT,213.29,303.58,59.959,1473911103,"201051344000900","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,564652.1,564652.1,743,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473911169,1004047.00
09/14/2016 23:45,2,0.000,ALERT,213.74,302.68,59.991,1473911103,"201051344000648","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,553395.8,553395.8,740,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911171,1004048.00
09/14/2016 23:45,2,0.000,ALERT,213.51,304.18,59.970,1473911103,"201051344000569","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,564637.4,564637.4,744,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911173,1004049.00
09/14/2016 23:45,2,0.000,ALERT,213.51,303.58,60.002,1473911103,"201051344000983","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,557102.0,557102.0,748,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473911175,1004050.00
09/14/2016 23:45,2,0.000,ALERT,213.51,303.28,59.996,1473911103,"201051344001158","219011344069620",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,548811.1,548811.1,741,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911177,1004051.00
09/14/2016 23:45,2,0.000,ALERT,213.96,304.18,59.991,1473911103,"201051344000576","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,556370.9,556370.9,745,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911178,1004052.00
09/14/2016 23:45,2,0.000,ALERT,212.61,301.17,59.996,1473911103,"274151322000087","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,767880.9,767880.9,744,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473911180,1004053.00
